Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,33.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,54.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,73.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,61.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,136.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,38.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:50:00.000+00:00,feeder,01,N Current (RMS),A,96.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,91.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,159.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:50:00.000+00:00,feeder,0005,L3 Active Power,kW,30.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:50:00.000+00:00,feeder,0005,L2 Active Power,kW,18.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:50:00.000+00:00,feeder,0005,L1 Active Power,kW,18.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:50:00.000+00:00,feeder,0005,N Current (RMS),A,62.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,124.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,77.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,77.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,19.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,88.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,91.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,92.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,102.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,362.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,376.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,382.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (RMS),A,28.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,29.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,56.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,72.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,36.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,102.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,33.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:40:00.000+00:00,feeder,01,N Current (RMS),A,69.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,97.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,137.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:40:00.000+00:00,feeder,0005,L3 Active Power,kW,27.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:40:00.000+00:00,feeder,0005,L2 Active Power,kW,18.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:40:00.000+00:00,feeder,0005,L1 Active Power,kW,19.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:40:00.000+00:00,feeder,0005,N Current (RMS),A,57.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,113.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,75.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,86.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,19.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,84.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,82.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,88.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,99.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,350.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,339.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,365.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (RMS),A,25.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,30.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,63.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,58.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,22.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,66.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,74.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,31.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:30:00.000+00:00,feeder,01,N Current (RMS),A,70.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,85.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,129.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:30:00.000+00:00,feeder,0005,L3 Active Power,kW,17.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:30:00.000+00:00,feeder,0005,L2 Active Power,kW,13.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:30:00.000+00:00,feeder,0005,L1 Active Power,kW,22.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:30:00.000+00:00,feeder,0005,N Current (RMS),A,48.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,71.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,56.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,94.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,19.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,75.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,72.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,77.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,310.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,323.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (RMS),A,31.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,40.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,69.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,79.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,30.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,77.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,80.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,31.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:20:00.000+00:00,feeder,01,N Current (RMS),A,84.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,87.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,128.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:20:00.000+00:00,feeder,0005,L3 Active Power,kW,14.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:20:00.000+00:00,feeder,0005,L2 Active Power,kW,14.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:20:00.000+00:00,feeder,0005,L1 Active Power,kW,13.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:20:00.000+00:00,feeder,0005,N Current (RMS),A,34.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,61.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,62.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,60.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,18.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,75.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,71.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,70.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,102.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,312.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (RMS),A,27.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,25.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,56.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,63.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,106.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,26.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,79.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,82.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,31.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:10:00.000+00:00,feeder,01,N Current (RMS),A,75.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,91.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,131.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:10:00.000+00:00,feeder,0005,L3 Active Power,kW,13.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:10:00.000+00:00,feeder,0005,L2 Active Power,kW,10.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:10:00.000+00:00,feeder,0005,L1 Active Power,kW,16.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:10:00.000+00:00,feeder,0005,N Current (RMS),A,40.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,57.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,43.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,71.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,18.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,74.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,69.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,81.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,105.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,309.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,338.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (RMS),A,25.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,32.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,68.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,74.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,31.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,77.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,87.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,26.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,32.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:00:00.000+00:00,feeder,01,N Current (RMS),A,87.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,110.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,134.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:00:00.000+00:00,feeder,0005,L3 Active Power,kW,19.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:00:00.000+00:00,feeder,0005,L2 Active Power,kW,12.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:00:00.000+00:00,feeder,0005,L1 Active Power,kW,21.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:00:00.000+00:00,feeder,0005,N Current (RMS),A,48.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,80.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,51.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,90.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,18.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,82.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,79.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,79.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,103.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,340.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,327.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,331.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (RMS),A,28.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,40.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,72.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,79.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,31.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,82.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,75.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,90.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,29.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:50:00.000+00:00,feeder,01,N Current (RMS),A,61.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,88.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,122.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:50:00.000+00:00,feeder,0005,L3 Active Power,kW,19.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:50:00.000+00:00,feeder,0005,L2 Active Power,kW,16.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:50:00.000+00:00,feeder,0005,L1 Active Power,kW,20.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:50:00.000+00:00,feeder,0005,N Current (RMS),A,36.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,81.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,70.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,85.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,18.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,82.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,79.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,85.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,102.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,339.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,326.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,351.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (RMS),A,27.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,48.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,82.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,73.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,25.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,78.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,85.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,24.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,28.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:40:00.000+00:00,feeder,01,N Current (RMS),A,80.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,100.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,118.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:40:00.000+00:00,feeder,0005,L3 Active Power,kW,16.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:40:00.000+00:00,feeder,0005,L2 Active Power,kW,20.06
