Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:40:00.000+00:00,feeder,0005,L1 Active Power,kW,17.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:40:00.000+00:00,feeder,0005,N Current (RMS),A,30.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,70.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,82.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,75.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,18.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,85.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,76.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,75.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,106.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,352.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,314.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (RMS),A,23.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,36.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,71.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,57.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,37.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,84.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,97.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,26.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:30:00.000+00:00,feeder,01,N Current (RMS),A,67.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,86.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,110.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:30:00.000+00:00,feeder,0005,L3 Active Power,kW,19.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:30:00.000+00:00,feeder,0005,L2 Active Power,kW,28.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:30:00.000+00:00,feeder,0005,L1 Active Power,kW,15.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:30:00.000+00:00,feeder,0005,N Current (RMS),A,59.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,83.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,118.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,66.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,18.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,83.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,78.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,72.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,108.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,342.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,323.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (RMS),A,30.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,23.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,45.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,69.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,96.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,27.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,40.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,73.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,113.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,31.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:20:00.000+00:00,feeder,01,N Current (RMS),A,85.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,91.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,131.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:20:00.000+00:00,feeder,0005,L3 Active Power,kW,13.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:20:00.000+00:00,feeder,0005,L2 Active Power,kW,29.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:20:00.000+00:00,feeder,0005,L1 Active Power,kW,16.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:20:00.000+00:00,feeder,0005,N Current (RMS),A,66.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,58.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,122.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,70.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,18.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,75.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,89.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,88.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,111.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,309.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,369.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,363.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (RMS),A,29.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,23.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,55.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,69.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,98.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,30.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,52.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,76.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,125.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,42.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:10:00.000+00:00,feeder,01,N Current (RMS),A,112.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,96.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,173.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-0.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-0.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:10:00.000+00:00,feeder,0005,L3 Active Power,kW,15.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:10:00.000+00:00,feeder,0005,L2 Active Power,kW,25.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:10:00.000+00:00,feeder,0005,L1 Active Power,kW,22.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:10:00.000+00:00,feeder,0005,N Current (RMS),A,46.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,63.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,104.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,95.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,18.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,79.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,91.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,98.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,116.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,324.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,375.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,406.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (RMS),A,27.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,26.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,66.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,60.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,108.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,28.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,45.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,73.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,118.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,26.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,39.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:00:00.000+00:00,feeder,01,N Current (RMS),A,87.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,107.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,163.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,72.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:00:00.000+00:00,feeder,0005,L3 Active Power,kW,15.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:00:00.000+00:00,feeder,0005,L2 Active Power,kW,18.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:00:00.000+00:00,feeder,0005,L1 Active Power,kW,25.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:00:00.000+00:00,feeder,0005,N Current (RMS),A,50.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,66.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,79.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,105.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,18.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,79.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,83.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,107.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,138.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,326.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,345.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,442.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (RMS),A,28.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,54.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,60.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,92.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,30.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,47.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,72.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,73.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,125.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,35.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:50:00.000+00:00,feeder,01,N Current (RMS),A,73.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,95.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,147.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,70.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-0.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:50:00.000+00:00,feeder,0005,L3 Active Power,kW,18.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:50:00.000+00:00,feeder,0005,L2 Active Power,kW,19.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:50:00.000+00:00,feeder,0005,L1 Active Power,kW,24.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:50:00.000+00:00,feeder,0005,N Current (RMS),A,43.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,76.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,79.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,102.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,18.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,78.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,83.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,104.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,129.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,323.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,341.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,430.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (RMS),A,28.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,25.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,64.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,29.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,49.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,81.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,123.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,26.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,36.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:40:00.000+00:00,feeder,01,N Current (RMS),A,101.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,111.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,152.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-0.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:40:00.000+00:00,feeder,0005,L3 Active Power,kW,12.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:40:00.000+00:00,feeder,0005,L2 Active Power,kW,15.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:40:00.000+00:00,feeder,0005,L1 Active Power,kW,21.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:40:00.000+00:00,feeder,0005,N Current (RMS),A,44.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,53.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,68.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,91.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,18.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,75.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,86.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,87.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,102.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,358.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,361.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (RMS),A,27.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,28.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,64.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,32.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,49.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,68.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,89.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,133.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,27.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,34.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:30:00.000+00:00,feeder,01,N Current (RMS),A,96.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,113.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,144.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-0.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:30:00.000+00:00,feeder,0005,L3 Active Power,kW,12.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:30:00.000+00:00,feeder,0005,L2 Active Power,kW,13.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:30:00.000+00:00,feeder,0005,L1 Active Power,kW,24.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:30:00.000+00:00,feeder,0005,N Current (RMS),A,50.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,53.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,57.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,103.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,18.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,73.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,83.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,92.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,304.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,343.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,380.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.75
