Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (RMS),A,26.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,29.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,64.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,67.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,37.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,72.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,81.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,155.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,32.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:20:00.000+00:00,feeder,01,N Current (RMS),A,70.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,92.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,136.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,65.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-0.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:20:00.000+00:00,feeder,0005,L3 Active Power,kW,14.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:20:00.000+00:00,feeder,0005,L2 Active Power,kW,16.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:20:00.000+00:00,feeder,0005,L1 Active Power,kW,24.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:20:00.000+00:00,feeder,0005,N Current (RMS),A,44.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,62.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,69.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,102.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,17.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,71.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,82.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,103.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,125.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,341.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,427.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (RMS),A,29.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:10:00.000+00:00,feeder,03,N Current (RMS),A,34.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,56.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,85.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,35.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (RMS),A,64.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,70.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,145.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,28.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:10:00.000+00:00,feeder,01,N Current (RMS),A,78.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,96.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,117.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:10:00.000+00:00,feeder,0005,L3 Active Power,kW,15.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:10:00.000+00:00,feeder,0005,L2 Active Power,kW,16.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:10:00.000+00:00,feeder,0005,L1 Active Power,kW,22.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:10:00.000+00:00,feeder,0005,N Current (RMS),A,45.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,63.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,70.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,96.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,17.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,70.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,77.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,98.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,117.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,321.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,404.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (RMS),A,28.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,38.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,81.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,23.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,65.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,75.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,97.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,25.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,25.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:00:00.000+00:00,feeder,01,N Current (RMS),A,59.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,105.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,104.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-0.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:00:00.000+00:00,feeder,0005,L3 Active Power,kW,12.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:00:00.000+00:00,feeder,0005,L2 Active Power,kW,15.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:00:00.000+00:00,feeder,0005,L1 Active Power,kW,29.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:00:00.000+00:00,feeder,0005,N Current (RMS),A,69.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,52.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,63.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,121.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,17.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,71.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,72.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,95.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,122.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,300.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,394.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (RMS),A,23.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,22.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:50:00.000+00:00,feeder,03,N Current (RMS),A,54.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,60.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,94.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,20.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,74.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,78.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,88.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,25.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:50:00.000+00:00,feeder,01,N Current (RMS),A,58.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,104.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,89.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-0.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:50:00.000+00:00,feeder,0005,L3 Active Power,kW,13.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:50:00.000+00:00,feeder,0005,L2 Active Power,kW,21.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:50:00.000+00:00,feeder,0005,L1 Active Power,kW,24.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:50:00.000+00:00,feeder,0005,N Current (RMS),A,51.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,58.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,95.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,102.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,17.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,76.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,75.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,89.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,109.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,314.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,311.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,371.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (RMS),A,28.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:40:00.000+00:00,feeder,03,N Current (RMS),A,46.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,85.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,24.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,79.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,79.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,100.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,24.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,26.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:40:00.000+00:00,feeder,01,N Current (RMS),A,76.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,99.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,111.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-0.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:40:00.000+00:00,feeder,0005,L3 Active Power,kW,12.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:40:00.000+00:00,feeder,0005,L2 Active Power,kW,18.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:40:00.000+00:00,feeder,0005,L1 Active Power,kW,16.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:40:00.000+00:00,feeder,0005,N Current (RMS),A,33.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,54.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,76.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,70.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,17.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,74.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,77.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,79.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,93.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,305.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,327.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (RMS),A,30.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,23.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:30:00.000+00:00,feeder,03,N Current (RMS),A,54.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,71.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,98.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,22.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,76.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,76.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,96.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,25.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,23.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:30:00.000+00:00,feeder,01,N Current (RMS),A,64.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,104.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,98.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,0.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:30:00.000+00:00,feeder,0005,L3 Active Power,kW,11.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:30:00.000+00:00,feeder,0005,L2 Active Power,kW,20.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:30:00.000+00:00,feeder,0005,L1 Active Power,kW,17.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:30:00.000+00:00,feeder,0005,N Current (RMS),A,36.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,51.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,83.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,76.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,17.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,78.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,75.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,85.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,98.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,323.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,314.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,353.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (RMS),A,27.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:20:00.000+00:00,feeder,03,N Current (RMS),A,44.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,73.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,77.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,22.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,78.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,89.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,93.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,30.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:20:00.000+00:00,feeder,01,N Current (RMS),A,74.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,105.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,127.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-0.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:20:00.000+00:00,feeder,0005,L3 Active Power,kW,10.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:20:00.000+00:00,feeder,0005,L2 Active Power,kW,22.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:20:00.000+00:00,feeder,0005,L1 Active Power,kW,14.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:20:00.000+00:00,feeder,0005,N Current (RMS),A,45.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,44.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,92.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,63.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,17.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,77.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,87.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,77.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,101.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,319.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,362.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,322.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (RMS),A,24.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:10:00.000+00:00,feeder,03,N Current (RMS),A,50.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,79.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,75.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,27.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,95.2
