Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,78.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,102.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,32.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:10:00.000+00:00,feeder,01,N Current (RMS),A,62.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,105.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,133.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,69.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:10:00.000+00:00,feeder,0005,L3 Active Power,kW,9.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:10:00.000+00:00,feeder,0005,L2 Active Power,kW,20.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:10:00.000+00:00,feeder,0005,L1 Active Power,kW,14.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:10:00.000+00:00,feeder,0005,N Current (RMS),A,42.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,39.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,88.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,64.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,16.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,80.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,82.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,82.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,93.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,334.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,344.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,345.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (RMS),A,32.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,22.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:00:00.000+00:00,feeder,03,N Current (RMS),A,60.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,84.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,93.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (RMS),A,26.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,94.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,70.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,82.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,25.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,37.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:00:00.000+00:00,feeder,01,N Current (RMS),A,75.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,105.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,154.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,68.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:00:00.000+00:00,feeder,0005,L3 Active Power,kW,8.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:00:00.000+00:00,feeder,0005,L2 Active Power,kW,19.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:00:00.000+00:00,feeder,0005,L1 Active Power,kW,18.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:00:00.000+00:00,feeder,0005,N Current (RMS),A,47.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,39.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,80.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,78.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,16.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,82.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,83.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,88.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,341.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,348.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,367.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (RMS),A,28.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:50:00.000+00:00,feeder,03,N Current (RMS),A,43.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,76.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,81.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,29.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,98.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,66.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,94.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,27.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,34.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:50:00.000+00:00,feeder,01,N Current (RMS),A,77.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,113.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,143.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,56.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:50:00.000+00:00,feeder,0005,L3 Active Power,kW,8.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:50:00.000+00:00,feeder,0005,L2 Active Power,kW,20.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:50:00.000+00:00,feeder,0005,L1 Active Power,kW,23.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:50:00.000+00:00,feeder,0005,N Current (RMS),A,58.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,39.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,86.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,103.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,16.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,83.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,85.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,90.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,344.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,356.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,375.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (RMS),A,22.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,47.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,87.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,66.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,25.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,37.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,104.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,65.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,100.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,27.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,30.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:40:00.000+00:00,feeder,01,N Current (RMS),A,69.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,113.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,128.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-0.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:40:00.000+00:00,feeder,0005,L3 Active Power,kW,7.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:40:00.000+00:00,feeder,0005,L2 Active Power,kW,19.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:40:00.000+00:00,feeder,0005,L1 Active Power,kW,21.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:40:00.000+00:00,feeder,0005,N Current (RMS),A,55.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,33.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,83.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,92.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,16.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,85.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,80.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,83.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,355.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,335.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,347.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (RMS),A,28.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,21.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,46.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,91.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,71.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,22.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,91.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,86.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,102.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,28.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,31.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:30:00.000+00:00,feeder,01,N Current (RMS),A,81.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,120.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,133.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:30:00.000+00:00,feeder,0005,L3 Active Power,kW,7.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:30:00.000+00:00,feeder,0005,L2 Active Power,kW,20.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:30:00.000+00:00,feeder,0005,L1 Active Power,kW,27.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:30:00.000+00:00,feeder,0005,N Current (RMS),A,68.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,35.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,86.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,117.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,16.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,85.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,89.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,92.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,354.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,370.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,384.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (RMS),A,32.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,37.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,68.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,68.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,27.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,34.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,73.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,73.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,112.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,36.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:20:00.000+00:00,feeder,01,N Current (RMS),A,98.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,100.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,152.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:20:00.000+00:00,feeder,0005,L3 Active Power,kW,8.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:20:00.000+00:00,feeder,0005,L2 Active Power,kW,19.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:20:00.000+00:00,feeder,0005,L1 Active Power,kW,18.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:20:00.000+00:00,feeder,0005,N Current (RMS),A,46.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,36.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,81.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,78.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,16.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,70.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,87.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,81.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,103.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,293.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,364.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,340.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (RMS),A,24.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,26.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,69.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,74.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,56.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,35.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,68.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,86.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,107.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,36.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:10:00.000+00:00,feeder,01,N Current (RMS),A,92.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,105.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,150.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:10:00.000+00:00,feeder,0005,L3 Active Power,kW,7.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:10:00.000+00:00,feeder,0005,L2 Active Power,kW,21.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:10:00.000+00:00,feeder,0005,L1 Active Power,kW,22.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:10:00.000+00:00,feeder,0005,N Current (RMS),A,56.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,34.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,91.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,95.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,16.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,70.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,99.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,82.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,126.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,412.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,341.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (RMS),A,23.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,36.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,82.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,65.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,28.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,78.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,93.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,101.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,43.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:00:00.000+00:00,feeder,01,N Current (RMS),A,117.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,91.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,180.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:00:00.000+00:00,feeder,0005,L3 Active Power,kW,7.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:00:00.000+00:00,feeder,0005,L2 Active Power,kW,16.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:00:00.000+00:00,feeder,0005,L1 Active Power,kW,18.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:00:00.000+00:00,feeder,0005,N Current (RMS),A,44.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,32.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,68.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,77.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,15.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
