Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,72.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,102.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,76.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,145.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,424.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (RMS),A,26.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,27.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,72.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,58.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,22.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,22.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,94.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,95.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,105.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,38.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:50:00.000+00:00,feeder,01,N Current (RMS),A,102.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,65.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,159.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:50:00.000+00:00,feeder,0005,L3 Active Power,kW,11.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:50:00.000+00:00,feeder,0005,L2 Active Power,kW,18.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:50:00.000+00:00,feeder,0005,L1 Active Power,kW,20.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:50:00.000+00:00,feeder,0005,N Current (RMS),A,39.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,49.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,79.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,85.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,15.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,71.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,98.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,83.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,119.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,296.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,407.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,349.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (RMS),A,28.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,36.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,72.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,65.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,26.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,28.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,46.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,108.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,119.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,33.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:40:00.000+00:00,feeder,01,N Current (RMS),A,87.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,139.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,73.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:40:00.000+00:00,feeder,0005,L3 Active Power,kW,13.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:40:00.000+00:00,feeder,0005,L2 Active Power,kW,21.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:40:00.000+00:00,feeder,0005,L1 Active Power,kW,20.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:40:00.000+00:00,feeder,0005,N Current (RMS),A,45.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,55.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,91.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,88.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,15.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,59.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,95.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,92.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,160.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,394.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,388.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (RMS),A,24.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,27.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,65.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,54.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,26.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,44.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,103.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,110.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,35.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:30:00.000+00:00,feeder,01,N Current (RMS),A,104.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,146.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:30:00.000+00:00,feeder,0005,L3 Active Power,kW,13.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:30:00.000+00:00,feeder,0005,L2 Active Power,kW,19.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:30:00.000+00:00,feeder,0005,L1 Active Power,kW,18.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:30:00.000+00:00,feeder,0005,N Current (RMS),A,38.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,58.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,81.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,80.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,15.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,57.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,93.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,74.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,146.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,388.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (RMS),A,31.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,28.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,60.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,51.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,26.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,49.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,109.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,104.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,34.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:20:00.000+00:00,feeder,01,N Current (RMS),A,94.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,143.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:20:00.000+00:00,feeder,0005,L3 Active Power,kW,10.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:20:00.000+00:00,feeder,0005,L2 Active Power,kW,18.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:20:00.000+00:00,feeder,0005,L1 Active Power,kW,16.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:20:00.000+00:00,feeder,0005,N Current (RMS),A,42.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,47.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,76.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,72.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,15.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,51.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,93.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,77.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,160.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,386.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,324.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (RMS),A,31.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,52.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,22.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,28.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,46.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,117.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,100.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,36.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:10:00.000+00:00,feeder,01,N Current (RMS),A,95.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,151.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,66.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:10:00.000+00:00,feeder,0005,L3 Active Power,kW,13.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:10:00.000+00:00,feeder,0005,L2 Active Power,kW,16.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:10:00.000+00:00,feeder,0005,L1 Active Power,kW,17.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:10:00.000+00:00,feeder,0005,N Current (RMS),A,31.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,57.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,70.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,72.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,15.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,54.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,98.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,82.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,158.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,406.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,342.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (RMS),A,26.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,25.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,63.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,63.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,58.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,30.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,58.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,126.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,109.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,36.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:00:00.000+00:00,feeder,01,N Current (RMS),A,105.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,53.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,150.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:00:00.000+00:00,feeder,0005,L3 Active Power,kW,19.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:00:00.000+00:00,feeder,0005,L2 Active Power,kW,17.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:00:00.000+00:00,feeder,0005,L1 Active Power,kW,14.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:00:00.000+00:00,feeder,0005,N Current (RMS),A,37.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,81.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,72.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,63.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,14.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,62.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,103.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,73.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,163.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,428.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (RMS),A,25.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,28.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,56.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,72.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,41.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,99.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,97.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,40.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:50:00.000+00:00,feeder,01,N Current (RMS),A,123.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,170.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:50:00.000+00:00,feeder,0005,L3 Active Power,kW,14.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:50:00.000+00:00,feeder,0005,L2 Active Power,kW,13.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:50:00.000+00:00,feeder,0005,L1 Active Power,kW,14.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:50:00.000+00:00,feeder,0005,N Current (RMS),A,27.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,59.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,57.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,63.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,14.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,55.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,93.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,71.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,153.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,389.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (RMS),A,28.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.5
