Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,43.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,81.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,33.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,67.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,99.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,89.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,33.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:40:00.000+00:00,feeder,01,N Current (RMS),A,80.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,60.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,142.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,67.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:40:00.000+00:00,feeder,0005,L3 Active Power,kW,13.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:40:00.000+00:00,feeder,0005,L2 Active Power,kW,10.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:40:00.000+00:00,feeder,0005,L1 Active Power,kW,16.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:40:00.000+00:00,feeder,0005,N Current (RMS),A,34.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,56.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,47.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,72.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,14.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,59.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,82.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,83.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,136.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,344.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,352.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (RMS),A,29.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,33.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,67.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,25.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,64.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,79.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,84.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,36.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:30:00.000+00:00,feeder,01,N Current (RMS),A,97.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,153.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:30:00.000+00:00,feeder,0005,L3 Active Power,kW,12.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:30:00.000+00:00,feeder,0005,L2 Active Power,kW,12.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:30:00.000+00:00,feeder,0005,L1 Active Power,kW,20.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:30:00.000+00:00,feeder,0005,N Current (RMS),A,39.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,51.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,52.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,86.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,14.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,58.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,81.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,79.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,126.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,338.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,331.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (RMS),A,22.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,30.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,67.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,43.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,84.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,81.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,83.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,27.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:20:00.000+00:00,feeder,01,N Current (RMS),A,72.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,114.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:20:00.000+00:00,feeder,0005,L3 Active Power,kW,14.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:20:00.000+00:00,feeder,0005,L2 Active Power,kW,15.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:20:00.000+00:00,feeder,0005,L1 Active Power,kW,17.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:20:00.000+00:00,feeder,0005,N Current (RMS),A,36.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,65.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,65.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,76.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,14.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,62.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,76.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,71.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,111.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,320.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (RMS),A,27.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,37.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,66.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,37.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,79.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,87.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,30.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:10:00.000+00:00,feeder,01,N Current (RMS),A,80.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,126.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:10:00.000+00:00,feeder,0005,L3 Active Power,kW,11.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:10:00.000+00:00,feeder,0005,L2 Active Power,kW,27.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:10:00.000+00:00,feeder,0005,L1 Active Power,kW,14.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:10:00.000+00:00,feeder,0005,N Current (RMS),A,66.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,52.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,113.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,62.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,14.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,57.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,82.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,73.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,125.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,340.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (RMS),A,27.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,33.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,76.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,63.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,26.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,67.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,76.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,34.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:00:00.000+00:00,feeder,01,N Current (RMS),A,91.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,142.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:00:00.000+00:00,feeder,0005,L3 Active Power,kW,15.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:00:00.000+00:00,feeder,0005,L2 Active Power,kW,17.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:00:00.000+00:00,feeder,0005,L1 Active Power,kW,16.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:00:00.000+00:00,feeder,0005,N Current (RMS),A,25.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,64.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,73.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,70.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,14.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,58.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,86.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,72.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,121.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,355.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (RMS),A,27.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,34.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,68.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,34.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,73.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,74.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,27.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:50:00.000+00:00,feeder,01,N Current (RMS),A,69.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,113.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:50:00.000+00:00,feeder,0005,L3 Active Power,kW,7.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:50:00.000+00:00,feeder,0005,L2 Active Power,kW,15.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:50:00.000+00:00,feeder,0005,L1 Active Power,kW,14.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:50:00.000+00:00,feeder,0005,N Current (RMS),A,36.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,35.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,66.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,62.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,14.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,50.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,65.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,68.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,110.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (RMS),A,24.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,22.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,29.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,70.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,25.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:40:00.000+00:00,feeder,01,N Current (RMS),A,65.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,107.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:40:00.000+00:00,feeder,0005,L3 Active Power,kW,8.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:40:00.000+00:00,feeder,0005,L2 Active Power,kW,14.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:40:00.000+00:00,feeder,0005,L1 Active Power,kW,14.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:40:00.000+00:00,feeder,0005,N Current (RMS),A,32.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,38.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,62.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,63.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,14.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,49.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,62.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,59.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (RMS),A,27.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,24.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,29.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,72.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.08
