Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:30:00.000+00:00,feeder,01,N Current (RMS),A,52.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,86.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:30:00.000+00:00,feeder,0005,L3 Active Power,kW,7.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:30:00.000+00:00,feeder,0005,L2 Active Power,kW,13.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:30:00.000+00:00,feeder,0005,L1 Active Power,kW,16.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:30:00.000+00:00,feeder,0005,N Current (RMS),A,38.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,35.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,56.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,70.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,14.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,51.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,57.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,60.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (RMS),A,27.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,26.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,25.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,74.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:20:00.000+00:00,feeder,01,N Current (RMS),A,54.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,93.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:20:00.000+00:00,feeder,0005,L3 Active Power,kW,7.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:20:00.000+00:00,feeder,0005,L2 Active Power,kW,13.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:20:00.000+00:00,feeder,0005,L1 Active Power,kW,15.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:20:00.000+00:00,feeder,0005,N Current (RMS),A,36.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,34.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,59.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,65.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,15.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,48.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,61.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,59.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (RMS),A,25.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,29.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,21.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,78.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:10:00.000+00:00,feeder,01,N Current (RMS),A,38.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,81.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:10:00.000+00:00,feeder,0005,L3 Active Power,kW,6.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:10:00.000+00:00,feeder,0005,L2 Active Power,kW,12.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:10:00.000+00:00,feeder,0005,L1 Active Power,kW,13.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:10:00.000+00:00,feeder,0005,N Current (RMS),A,36.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,27.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,56.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,61.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,15.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,48.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,56.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,61.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (RMS),A,27.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,54.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,28.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,54.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,43.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,102.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:00:00.000+00:00,feeder,01,N Current (RMS),A,40.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,75.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:00:00.000+00:00,feeder,0005,L3 Active Power,kW,5.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:00:00.000+00:00,feeder,0005,L2 Active Power,kW,9.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:00:00.000+00:00,feeder,0005,L1 Active Power,kW,12.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:00:00.000+00:00,feeder,0005,N Current (RMS),A,31.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,25.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,43.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,54.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,15.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,52.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,51.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,63.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,97.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (RMS),A,28.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,18.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,50.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,18.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:50:00.000+00:00,feeder,01,N Current (RMS),A,46.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,79.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:50:00.000+00:00,feeder,0005,L3 Active Power,kW,5.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:50:00.000+00:00,feeder,0005,L2 Active Power,kW,15.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:50:00.000+00:00,feeder,0005,L1 Active Power,kW,12.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:50:00.000+00:00,feeder,0005,N Current (RMS),A,36.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,26.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,66.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,54.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,15.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,43.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,62.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,61.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,108.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (RMS),A,26.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,59.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,20.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,21.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:40:00.000+00:00,feeder,01,N Current (RMS),A,41.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,73.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:40:00.000+00:00,feeder,0005,L3 Active Power,kW,7.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:40:00.000+00:00,feeder,0005,L2 Active Power,kW,15.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:40:00.000+00:00,feeder,0005,L1 Active Power,kW,9.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:40:00.000+00:00,feeder,0005,N Current (RMS),A,32.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,30.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,65.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,42.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,15.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,40.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,59.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,57.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,103.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (RMS),A,28.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,19.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,22.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:30:00.000+00:00,feeder,01,N Current (RMS),A,47.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,86.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:30:00.000+00:00,feeder,0005,L3 Active Power,kW,6.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:30:00.000+00:00,feeder,0005,L2 Active Power,kW,10.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:30:00.000+00:00,feeder,0005,L1 Active Power,kW,11.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:30:00.000+00:00,feeder,0005,N Current (RMS),A,29.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,27.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,47.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,50.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,15.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,42.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,54.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,53.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (RMS),A,32.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,65.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,16.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,27.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:20:00.000+00:00,feeder,01,N Current (RMS),A,46.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,80.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:20:00.000+00:00,feeder,0005,L3 Active Power,kW,5.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:20:00.000+00:00,feeder,0005,L2 Active Power,kW,16.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:20:00.000+00:00,feeder,0005,L1 Active Power,kW,8.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:20:00.000+00:00,feeder,0005,N Current (RMS),A,41.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,24.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,70.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,39.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,15.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
