Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,40.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,61.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,55.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,97.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (RMS),A,28.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,63.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:10:00.000+00:00,feeder,03,N Current (RMS),A,17.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:10:00.000+00:00,feeder,02,N Current (RMS),A,29.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:10:00.000+00:00,feeder,01,N Current (RMS),A,44.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,84.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:10:00.000+00:00,feeder,0005,L3 Active Power,kW,4.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:10:00.000+00:00,feeder,0005,L2 Active Power,kW,9.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:10:00.000+00:00,feeder,0005,L1 Active Power,kW,10.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:10:00.000+00:00,feeder,0005,N Current (RMS),A,26.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,22.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,42.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,46.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,15.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,42.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,54.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,58.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (RMS),A,30.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,60.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:00:00.000+00:00,feeder,03,N Current (RMS),A,20.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:00:00.000+00:00,feeder,02,N Current (RMS),A,22.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:00:00.000+00:00,feeder,01,N Current (RMS),A,38.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,76.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:00:00.000+00:00,feeder,0005,L3 Active Power,kW,4.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:00:00.000+00:00,feeder,0005,L2 Active Power,kW,9.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:00:00.000+00:00,feeder,0005,L1 Active Power,kW,7.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:00:00.000+00:00,feeder,0005,N Current (RMS),A,22.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,21.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,43.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,36.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,15.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,37.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,47.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,51.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (RMS),A,15.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:50:00.000+00:00,feeder,03,N Current (RMS),A,18.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,19.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:50:00.000+00:00,feeder,01,N Current (RMS),A,38.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,71.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:50:00.000+00:00,feeder,0005,L3 Active Power,kW,4.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:50:00.000+00:00,feeder,0005,L2 Active Power,kW,9.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:50:00.000+00:00,feeder,0005,L1 Active Power,kW,7.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:50:00.000+00:00,feeder,0005,N Current (RMS),A,20.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,20.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,42.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,36.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,15.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,33.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,42.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,42.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (RMS),A,16.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:40:00.000+00:00,feeder,03,N Current (RMS),A,18.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,21.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:40:00.000+00:00,feeder,01,N Current (RMS),A,42.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,67.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:40:00.000+00:00,feeder,0005,L3 Active Power,kW,4.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:40:00.000+00:00,feeder,0005,L2 Active Power,kW,10.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:40:00.000+00:00,feeder,0005,L1 Active Power,kW,7.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:40:00.000+00:00,feeder,0005,N Current (RMS),A,20.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,19.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,44.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,36.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,15.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,33.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,41.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,39.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (RMS),A,12.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:30:00.000+00:00,feeder,03,N Current (RMS),A,14.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,18.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:30:00.000+00:00,feeder,01,N Current (RMS),A,45.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,73.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:30:00.000+00:00,feeder,0005,L3 Active Power,kW,4.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:30:00.000+00:00,feeder,0005,L2 Active Power,kW,9.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:30:00.000+00:00,feeder,0005,L1 Active Power,kW,8.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:30:00.000+00:00,feeder,0005,N Current (RMS),A,21.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,19.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,42.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,37.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,15.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,34.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,44.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,40.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (RMS),A,13.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:20:00.000+00:00,feeder,03,N Current (RMS),A,14.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,22.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:20:00.000+00:00,feeder,01,N Current (RMS),A,45.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,72.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:20:00.000+00:00,feeder,0005,L3 Active Power,kW,4.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:20:00.000+00:00,feeder,0005,L2 Active Power,kW,9.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:20:00.000+00:00,feeder,0005,L1 Active Power,kW,8.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:20:00.000+00:00,feeder,0005,N Current (RMS),A,20.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,21.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,42.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,37.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,16.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,36.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,43.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,39.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (RMS),A,15.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:10:00.000+00:00,feeder,03,N Current (RMS),A,14.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,17.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:10:00.000+00:00,feeder,01,N Current (RMS),A,39.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,72.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:10:00.000+00:00,feeder,0005,L3 Active Power,kW,4.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:10:00.000+00:00,feeder,0005,L2 Active Power,kW,9.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:10:00.000+00:00,feeder,0005,L1 Active Power,kW,7.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:10:00.000+00:00,feeder,0005,N Current (RMS),A,20.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,19.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,41.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,36.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,16.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,35.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,47.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,41.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (RMS),A,14.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,17.5
