Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,16.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:00:00.000+00:00,feeder,01,N Current (RMS),A,43.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,73.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:00:00.000+00:00,feeder,0005,L3 Active Power,kW,5.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:00:00.000+00:00,feeder,0005,L2 Active Power,kW,9.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:00:00.000+00:00,feeder,0005,L1 Active Power,kW,8.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:00:00.000+00:00,feeder,0005,N Current (RMS),A,20.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,23.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,43.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,38.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,16.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,33.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,44.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (RMS),A,10.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,18.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,19.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:50:00.000+00:00,feeder,01,N Current (RMS),A,43.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,77.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:50:00.000+00:00,feeder,0005,L3 Active Power,kW,4.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:50:00.000+00:00,feeder,0005,L2 Active Power,kW,9.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:50:00.000+00:00,feeder,0005,L1 Active Power,kW,7.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:50:00.000+00:00,feeder,0005,N Current (RMS),A,21.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,19.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,43.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,36.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,16.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,30.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,43.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,38.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (RMS),A,15.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,19.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,17.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:40:00.000+00:00,feeder,01,N Current (RMS),A,47.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,81.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:40:00.000+00:00,feeder,0005,L3 Active Power,kW,4.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:40:00.000+00:00,feeder,0005,L2 Active Power,kW,8.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:40:00.000+00:00,feeder,0005,L1 Active Power,kW,8.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:40:00.000+00:00,feeder,0005,N Current (RMS),A,18.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,22.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,37.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,38.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,16.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,31.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,44.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,39.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (RMS),A,15.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,20.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,25.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:30:00.000+00:00,feeder,01,N Current (RMS),A,45.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,75.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:30:00.000+00:00,feeder,0005,L3 Active Power,kW,4.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:30:00.000+00:00,feeder,0005,L2 Active Power,kW,12.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:30:00.000+00:00,feeder,0005,L1 Active Power,kW,8.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:30:00.000+00:00,feeder,0005,N Current (RMS),A,27.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,21.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,53.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,39.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,16.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,28.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,46.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,42.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (RMS),A,12.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,19.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,20.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:20:00.000+00:00,feeder,01,N Current (RMS),A,37.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,68.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:20:00.000+00:00,feeder,0005,L3 Active Power,kW,4.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:20:00.000+00:00,feeder,0005,L2 Active Power,kW,12.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:20:00.000+00:00,feeder,0005,L1 Active Power,kW,7.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:20:00.000+00:00,feeder,0005,N Current (RMS),A,25.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,19.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,52.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,36.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,16.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,32.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,45.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,38.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (RMS),A,14.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,21.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,25.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,63.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:10:00.000+00:00,feeder,01,N Current (RMS),A,40.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,74.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:10:00.000+00:00,feeder,0005,L3 Active Power,kW,4.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:10:00.000+00:00,feeder,0005,L2 Active Power,kW,9.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:10:00.000+00:00,feeder,0005,L1 Active Power,kW,7.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:10:00.000+00:00,feeder,0005,N Current (RMS),A,24.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,20.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,43.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,37.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,16.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,31.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,45.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,47.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (RMS),A,16.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,24.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,37.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,73.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:00:00.000+00:00,feeder,01,N Current (RMS),A,40.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,73.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:00:00.000+00:00,feeder,0005,L3 Active Power,kW,4.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:00:00.000+00:00,feeder,0005,L2 Active Power,kW,9.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:00:00.000+00:00,feeder,0005,L1 Active Power,kW,7.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:00:00.000+00:00,feeder,0005,N Current (RMS),A,20.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,21.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,40.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,35.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,16.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,30.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,44.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,49.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (RMS),A,15.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,28.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,50.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,36.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,71.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:50:00.000+00:00,feeder,01,N Current (RMS),A,42.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,71.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.47
