Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:50:00.000+00:00,feeder,0005,L3 Active Power,kW,4.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:50:00.000+00:00,feeder,0005,L2 Active Power,kW,10.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:50:00.000+00:00,feeder,0005,L1 Active Power,kW,7.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:50:00.000+00:00,feeder,0005,N Current (RMS),A,20.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,19.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,43.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,37.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,16.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,31.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,46.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,48.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,91.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (RMS),A,11.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,19.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,30.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,70.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:40:00.000+00:00,feeder,01,N Current (RMS),A,51.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,82.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:40:00.000+00:00,feeder,0005,L3 Active Power,kW,4.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:40:00.000+00:00,feeder,0005,L2 Active Power,kW,10.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:40:00.000+00:00,feeder,0005,L1 Active Power,kW,9.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:40:00.000+00:00,feeder,0005,N Current (RMS),A,26.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,19.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,44.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,42.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,16.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,33.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,50.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,47.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (RMS),A,15.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,20.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,27.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:30:00.000+00:00,feeder,01,N Current (RMS),A,42.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,70.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:30:00.000+00:00,feeder,0005,L3 Active Power,kW,4.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:30:00.000+00:00,feeder,0005,L2 Active Power,kW,10.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:30:00.000+00:00,feeder,0005,L1 Active Power,kW,8.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:30:00.000+00:00,feeder,0005,N Current (RMS),A,24.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,19.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,45.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,39.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,17.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,31.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,44.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,42.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (RMS),A,18.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,41.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,65.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,31.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:20:00.000+00:00,feeder,01,N Current (RMS),A,40.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,66.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:20:00.000+00:00,feeder,0005,L3 Active Power,kW,4.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:20:00.000+00:00,feeder,0005,L2 Active Power,kW,9.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:20:00.000+00:00,feeder,0005,L1 Active Power,kW,8.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:20:00.000+00:00,feeder,0005,N Current (RMS),A,22.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,21.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,41.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,39.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,17.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,50.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,44.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,106.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (RMS),A,14.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,46.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,79.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,28.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:10:00.000+00:00,feeder,01,N Current (RMS),A,40.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,72.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,57.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:10:00.000+00:00,feeder,0005,L3 Active Power,kW,4.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:10:00.000+00:00,feeder,0005,L2 Active Power,kW,10.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:10:00.000+00:00,feeder,0005,L1 Active Power,kW,7.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:10:00.000+00:00,feeder,0005,N Current (RMS),A,23.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,19.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,44.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,37.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,17.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,28.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,59.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,51.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,124.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (RMS),A,16.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,49.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,81.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,33.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:00:00.000+00:00,feeder,01,N Current (RMS),A,40.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,69.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,65.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:00:00.000+00:00,feeder,0005,L3 Active Power,kW,4.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:00:00.000+00:00,feeder,0005,L2 Active Power,kW,9.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:00:00.000+00:00,feeder,0005,L1 Active Power,kW,8.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:00:00.000+00:00,feeder,0005,N Current (RMS),A,23.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,20.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,40.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,38.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,17.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,58.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,57.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,138.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (RMS),A,15.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,48.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,79.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,49.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,27.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:50:00.000+00:00,feeder,01,N Current (RMS),A,42.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,74.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:50:00.000+00:00,feeder,0005,L3 Active Power,kW,4.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:50:00.000+00:00,feeder,0005,L2 Active Power,kW,9.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:50:00.000+00:00,feeder,0005,L1 Active Power,kW,8.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:50:00.000+00:00,feeder,0005,N Current (RMS),A,23.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,21.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,40.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,39.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,17.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,29.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,61.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,57.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,138.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (RMS),A,14.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,42.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,79.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,25.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,62.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:40:00.000+00:00,feeder,01,N Current (RMS),A,42.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,64.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:40:00.000+00:00,feeder,0005,L3 Active Power,kW,5.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:40:00.000+00:00,feeder,0005,L2 Active Power,kW,12.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:40:00.000+00:00,feeder,0005,L1 Active Power,kW,8.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:40:00.000+00:00,feeder,0005,N Current (RMS),A,26.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,25.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,53.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,39.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,17.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,33.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,62.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,58.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,126.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
