Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (RMS),A,10.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,45.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,79.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,23.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,68.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:30:00.000+00:00,feeder,01,N Current (RMS),A,41.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,68.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,66.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:30:00.000+00:00,feeder,0005,L3 Active Power,kW,4.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:30:00.000+00:00,feeder,0005,L2 Active Power,kW,13.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:30:00.000+00:00,feeder,0005,L1 Active Power,kW,10.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:30:00.000+00:00,feeder,0005,N Current (RMS),A,27.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,22.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,54.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,45.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,17.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,34.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,63.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,59.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,125.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (RMS),A,15.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,44.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,80.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,56.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,29.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:20:00.000+00:00,feeder,01,N Current (RMS),A,46.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,72.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,72.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:20:00.000+00:00,feeder,0005,L3 Active Power,kW,4.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:20:00.000+00:00,feeder,0005,L2 Active Power,kW,10.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:20:00.000+00:00,feeder,0005,L1 Active Power,kW,11.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:20:00.000+00:00,feeder,0005,N Current (RMS),A,28.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,22.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,43.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,49.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,17.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,30.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,61.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,63.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,145.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (RMS),A,15.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,45.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,85.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,26.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:10:00.000+00:00,feeder,01,N Current (RMS),A,49.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,62.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,80.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:10:00.000+00:00,feeder,0005,L3 Active Power,kW,4.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:10:00.000+00:00,feeder,0005,L2 Active Power,kW,9.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:10:00.000+00:00,feeder,0005,L1 Active Power,kW,9.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:10:00.000+00:00,feeder,0005,N Current (RMS),A,24.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,22.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,42.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,43.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,17.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,32.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,60.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,64.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,138.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (RMS),A,11.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,48.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,87.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,23.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:00:00.000+00:00,feeder,01,N Current (RMS),A,40.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,64.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,67.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:00:00.000+00:00,feeder,0005,L3 Active Power,kW,5.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:00:00.000+00:00,feeder,0005,L2 Active Power,kW,12.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:00:00.000+00:00,feeder,0005,L1 Active Power,kW,8.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:00:00.000+00:00,feeder,0005,N Current (RMS),A,25.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,24.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,52.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,40.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,17.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,34.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,61.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,57.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,118.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (RMS),A,14.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,57.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,92.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,49.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,28.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,67.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:50:00.000+00:00,feeder,01,N Current (RMS),A,40.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,64.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,65.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:50:00.000+00:00,feeder,0005,L3 Active Power,kW,5.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:50:00.000+00:00,feeder,0005,L2 Active Power,kW,11.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:50:00.000+00:00,feeder,0005,L1 Active Power,kW,8.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:50:00.000+00:00,feeder,0005,N Current (RMS),A,24.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,24.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,47.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,39.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,18.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,32.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,59.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,58.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,127.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (RMS),A,15.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:40:00.000+00:00,feeder,03,N Current (RMS),A,57.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,93.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (RMS),A,28.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,68.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:40:00.000+00:00,feeder,01,N Current (RMS),A,38.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,63.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,68.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:40:00.000+00:00,feeder,0005,L3 Active Power,kW,5.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:40:00.000+00:00,feeder,0005,L2 Active Power,kW,9.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:40:00.000+00:00,feeder,0005,L1 Active Power,kW,8.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:40:00.000+00:00,feeder,0005,N Current (RMS),A,22.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,24.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,41.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,40.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,18.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,34.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,59.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,60.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,124.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (RMS),A,14.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,22.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:30:00.000+00:00,feeder,03,N Current (RMS),A,55.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,92.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,24.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:30:00.000+00:00,feeder,01,N Current (RMS),A,42.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,59.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,72.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:30:00.000+00:00,feeder,0005,L3 Active Power,kW,5.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:30:00.000+00:00,feeder,0005,L2 Active Power,kW,10.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:30:00.000+00:00,feeder,0005,L1 Active Power,kW,8.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:30:00.000+00:00,feeder,0005,N Current (RMS),A,22.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,24.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,44.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,41.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,18.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,33.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,59.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,58.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,127.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (RMS),A,11.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,24.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,61.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,97.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,57.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.92
