Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,25.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,69.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:20:00.000+00:00,feeder,01,N Current (RMS),A,40.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,66.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,76.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:20:00.000+00:00,feeder,0005,L3 Active Power,kW,5.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:20:00.000+00:00,feeder,0005,L2 Active Power,kW,12.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:20:00.000+00:00,feeder,0005,L1 Active Power,kW,10.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:20:00.000+00:00,feeder,0005,N Current (RMS),A,28.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,24.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,54.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,46.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,18.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,35.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,64.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,63.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,138.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (RMS),A,16.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,25.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,62.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,103.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,69.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,28.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,77.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:10:00.000+00:00,feeder,01,N Current (RMS),A,37.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,64.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,72.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:10:00.000+00:00,feeder,0005,L3 Active Power,kW,5.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:10:00.000+00:00,feeder,0005,L2 Active Power,kW,14.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:10:00.000+00:00,feeder,0005,L1 Active Power,kW,11.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:10:00.000+00:00,feeder,0005,N Current (RMS),A,30.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,26.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,59.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,51.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,18.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,40.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,66.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,70.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,137.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (RMS),A,15.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,38.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,60.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,65.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,29.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,75.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:00:00.000+00:00,feeder,01,N Current (RMS),A,37.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,53.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,78.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:00:00.000+00:00,feeder,0005,L3 Active Power,kW,5.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:00:00.000+00:00,feeder,0005,L2 Active Power,kW,11.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:00:00.000+00:00,feeder,0005,L1 Active Power,kW,8.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:00:00.000+00:00,feeder,0005,N Current (RMS),A,24.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,25.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,50.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,41.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,18.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,42.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,51.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,67.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,125.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (RMS),A,12.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,31.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,65.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,24.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,67.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:50:00.000+00:00,feeder,01,N Current (RMS),A,42.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,65.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,85.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:50:00.000+00:00,feeder,0005,L3 Active Power,kW,5.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:50:00.000+00:00,feeder,0005,L2 Active Power,kW,12.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:50:00.000+00:00,feeder,0005,L1 Active Power,kW,9.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:50:00.000+00:00,feeder,0005,N Current (RMS),A,25.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,25.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,51.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,43.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,18.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,42.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,52.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,66.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,124.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (RMS),A,15.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,24.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,53.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,28.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,78.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:40:00.000+00:00,feeder,01,N Current (RMS),A,42.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,65.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,78.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:40:00.000+00:00,feeder,0005,L3 Active Power,kW,5.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:40:00.000+00:00,feeder,0005,L2 Active Power,kW,13.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:40:00.000+00:00,feeder,0005,L1 Active Power,kW,9.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:40:00.000+00:00,feeder,0005,N Current (RMS),A,29.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,25.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,58.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,43.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,18.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,41.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,54.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,64.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,118.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (RMS),A,16.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,24.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,45.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,94.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:30:00.000+00:00,feeder,01,N Current (RMS),A,41.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,69.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:30:00.000+00:00,feeder,0005,L3 Active Power,kW,7.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:30:00.000+00:00,feeder,0005,L2 Active Power,kW,11.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:30:00.000+00:00,feeder,0005,L1 Active Power,kW,9.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:30:00.000+00:00,feeder,0005,N Current (RMS),A,22.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,35.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,47.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,42.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,19.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,43.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,51.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,56.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (RMS),A,15.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,29.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,51.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,35.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,86.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:20:00.000+00:00,feeder,01,N Current (RMS),A,37.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,76.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:20:00.000+00:00,feeder,0005,L3 Active Power,kW,7.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:20:00.000+00:00,feeder,0005,L2 Active Power,kW,11.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:20:00.000+00:00,feeder,0005,L1 Active Power,kW,10.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:20:00.000+00:00,feeder,0005,N Current (RMS),A,22.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,34.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,49.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,46.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,19.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,41.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,52.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,57.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,99.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (RMS),A,12.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,28.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,51.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,32.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,80.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:10:00.000+00:00,feeder,01,N Current (RMS),A,36.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,67.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:10:00.000+00:00,feeder,0005,L3 Active Power,kW,6.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:10:00.000+00:00,feeder,0005,L2 Active Power,kW,11.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:10:00.000+00:00,feeder,0005,L1 Active Power,kW,10.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:10:00.000+00:00,feeder,0005,N Current (RMS),A,24.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,28.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,47.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,47.4
