Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,19.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,37.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,51.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,53.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,98.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (RMS),A,15.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,26.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,32.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,80.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:00:00.000+00:00,feeder,01,N Current (RMS),A,33.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,65.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:00:00.000+00:00,feeder,0005,L3 Active Power,kW,6.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:00:00.000+00:00,feeder,0005,L2 Active Power,kW,12.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:00:00.000+00:00,feeder,0005,L1 Active Power,kW,10.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:00:00.000+00:00,feeder,0005,N Current (RMS),A,26.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,29.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,52.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,48.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,19.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,39.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,53.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,54.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (RMS),A,16.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,39.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,65.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,58.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,108.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:50:00.000+00:00,feeder,01,N Current (RMS),A,39.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,89.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-4.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:50:00.000+00:00,feeder,0005,L3 Active Power,kW,6.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:50:00.000+00:00,feeder,0005,L2 Active Power,kW,13.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:50:00.000+00:00,feeder,0005,L1 Active Power,kW,8.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:50:00.000+00:00,feeder,0005,N Current (RMS),A,31.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,29.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,60.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,39.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,23.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,41.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,53.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,67.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,124.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (RMS),A,14.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,34.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,60.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,50.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,95.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:40:00.000+00:00,feeder,01,N Current (RMS),A,42.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,94.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:40:00.000+00:00,feeder,0005,L3 Active Power,kW,6.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:40:00.000+00:00,feeder,0005,L2 Active Power,kW,19.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:40:00.000+00:00,feeder,0005,L1 Active Power,kW,10.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:40:00.000+00:00,feeder,0005,N Current (RMS),A,49.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,30.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,85.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,48.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,23.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,40.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,61.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,65.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,132.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (RMS),A,13.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,33.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,57.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,51.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,93.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,23.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:30:00.000+00:00,feeder,01,N Current (RMS),A,41.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,97.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,53.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:30:00.000+00:00,feeder,0005,L3 Active Power,kW,7.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:30:00.000+00:00,feeder,0005,L2 Active Power,kW,23.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:30:00.000+00:00,feeder,0005,L1 Active Power,kW,12.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:30:00.000+00:00,feeder,0005,N Current (RMS),A,52.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,34.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,97.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,54.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,23.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,42.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,65.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,65.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,125.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (RMS),A,18.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,44.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,69.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,26.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,71.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,112.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,24.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:20:00.000+00:00,feeder,01,N Current (RMS),A,52.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,102.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:20:00.000+00:00,feeder,0005,L3 Active Power,kW,7.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:20:00.000+00:00,feeder,0005,L2 Active Power,kW,13.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:20:00.000+00:00,feeder,0005,L1 Active Power,kW,11.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:20:00.000+00:00,feeder,0005,N Current (RMS),A,30.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,33.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,58.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,51.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,24.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,35.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,60.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,71.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,158.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (RMS),A,18.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,55.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,85.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,64.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,107.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:10:00.000+00:00,feeder,01,N Current (RMS),A,43.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,95.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,54.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-4.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:10:00.000+00:00,feeder,0005,L3 Active Power,kW,7.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:10:00.000+00:00,feeder,0005,L2 Active Power,kW,11.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:10:00.000+00:00,feeder,0005,L1 Active Power,kW,11.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:10:00.000+00:00,feeder,0005,N Current (RMS),A,33.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,34.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,52.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,54.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,24.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,41.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,55.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,76.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,164.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,321.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (RMS),A,17.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,37.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,62.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,62.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,104.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,25.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:00:00.000+00:00,feeder,01,N Current (RMS),A,44.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,70.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,103.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,58.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:00:00.000+00:00,feeder,0005,L3 Active Power,kW,8.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:00:00.000+00:00,feeder,0005,L2 Active Power,kW,12.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:00:00.000+00:00,feeder,0005,L1 Active Power,kW,12.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:00:00.000+00:00,feeder,0005,N Current (RMS),A,32.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,36.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,53.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,54.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,24.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,43.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,58.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,71.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,143.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (RMS),A,17.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
