Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,41.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,70.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,34.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,83.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,27.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:50:00.000+00:00,feeder,01,N Current (RMS),A,50.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,61.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,113.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,75.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:50:00.000+00:00,feeder,0005,L3 Active Power,kW,9.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:50:00.000+00:00,feeder,0005,L2 Active Power,kW,14.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:50:00.000+00:00,feeder,0005,L1 Active Power,kW,12.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:50:00.000+00:00,feeder,0005,N Current (RMS),A,32.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,40.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,61.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,54.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,24.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,48.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,66.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,72.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,135.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (RMS),A,18.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,37.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,63.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,29.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,76.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,89.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,26.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:40:00.000+00:00,feeder,01,N Current (RMS),A,54.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,108.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,76.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:40:00.000+00:00,feeder,0005,L3 Active Power,kW,8.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:40:00.000+00:00,feeder,0005,L2 Active Power,kW,14.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:40:00.000+00:00,feeder,0005,L1 Active Power,kW,12.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:40:00.000+00:00,feeder,0005,N Current (RMS),A,35.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,37.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,60.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,55.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,24.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,53.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,63.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,74.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,125.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (RMS),A,18.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,46.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,74.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,41.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,74.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,101.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,26.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:30:00.000+00:00,feeder,01,N Current (RMS),A,61.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,56.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,110.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:30:00.000+00:00,feeder,0005,L3 Active Power,kW,8.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:30:00.000+00:00,feeder,0005,L2 Active Power,kW,14.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:30:00.000+00:00,feeder,0005,L1 Active Power,kW,14.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:30:00.000+00:00,feeder,0005,N Current (RMS),A,37.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,38.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,62.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,63.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,24.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,52.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,66.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,74.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,133.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (RMS),A,17.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,42.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,74.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,32.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,73.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,92.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,25.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:20:00.000+00:00,feeder,01,N Current (RMS),A,57.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,65.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,107.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:20:00.000+00:00,feeder,0005,L3 Active Power,kW,8.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:20:00.000+00:00,feeder,0005,L2 Active Power,kW,14.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:20:00.000+00:00,feeder,0005,L1 Active Power,kW,14.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:20:00.000+00:00,feeder,0005,N Current (RMS),A,36.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,37.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,62.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,64.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,24.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,54.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,66.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,71.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,121.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (RMS),A,17.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,39.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,81.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,38.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,90.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,66.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,107.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,27.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:10:00.000+00:00,feeder,01,N Current (RMS),A,44.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,83.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,114.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:10:00.000+00:00,feeder,0005,L3 Active Power,kW,8.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:10:00.000+00:00,feeder,0005,L2 Active Power,kW,14.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:10:00.000+00:00,feeder,0005,L1 Active Power,kW,15.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:10:00.000+00:00,feeder,0005,N Current (RMS),A,38.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,37.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,60.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,67.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,24.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,66.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,72.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,83.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,124.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,298.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,344.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (RMS),A,18.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,39.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,83.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,27.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,40.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,78.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,71.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,115.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,26.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:00:00.000+00:00,feeder,01,N Current (RMS),A,40.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,84.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,110.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,72.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:00:00.000+00:00,feeder,0005,L3 Active Power,kW,9.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:00:00.000+00:00,feeder,0005,L2 Active Power,kW,15.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:00:00.000+00:00,feeder,0005,L1 Active Power,kW,15.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:00:00.000+00:00,feeder,0005,N Current (RMS),A,40.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,41.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,68.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,69.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,24.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,66.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,75.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,89.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,137.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,313.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,369.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (RMS),A,18.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,41.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,52.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,84.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,30.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,40.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,124.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,69.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,107.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,29.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:50:00.000+00:00,feeder,01,N Current (RMS),A,56.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,90.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,120.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:50:00.000+00:00,feeder,0005,L3 Active Power,kW,9.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:50:00.000+00:00,feeder,0005,L2 Active Power,kW,18.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:50:00.000+00:00,feeder,0005,L1 Active Power,kW,18.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:50:00.000+00:00,feeder,0005,N Current (RMS),A,45.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,42.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,79.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,78.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,24.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,79.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,81.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,85.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,116.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,327.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,335.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,352.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (RMS),A,14.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,25.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,59.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,104.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,29.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,45.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,97.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,123.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
