Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,32.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:40:00.000+00:00,feeder,01,N Current (RMS),A,62.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,92.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,132.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:40:00.000+00:00,feeder,0005,L3 Active Power,kW,12.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:40:00.000+00:00,feeder,0005,L2 Active Power,kW,20.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:40:00.000+00:00,feeder,0005,L1 Active Power,kW,22.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:40:00.000+00:00,feeder,0005,N Current (RMS),A,50.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,52.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,84.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,97.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,24.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,77.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,84.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,100.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,146.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,315.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,346.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,412.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (RMS),A,20.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,31.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,78.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,60.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,130.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,30.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,46.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,93.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,61.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,127.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,23.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,33.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:30:00.000+00:00,feeder,01,N Current (RMS),A,62.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,95.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,137.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,67.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:30:00.000+00:00,feeder,0005,L3 Active Power,kW,16.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:30:00.000+00:00,feeder,0005,L2 Active Power,kW,19.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:30:00.000+00:00,feeder,0005,L1 Active Power,kW,20.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:30:00.000+00:00,feeder,0005,N Current (RMS),A,40.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,68.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,81.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,89.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,24.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,82.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,85.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,107.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,156.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,337.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,351.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,443.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (RMS),A,23.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,26.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,64.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,110.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,25.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,27.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,39.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,106.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,66.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,115.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,34.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:20:00.000+00:00,feeder,01,N Current (RMS),A,63.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,101.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,141.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,71.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:20:00.000+00:00,feeder,0005,L3 Active Power,kW,21.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:20:00.000+00:00,feeder,0005,L2 Active Power,kW,19.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:20:00.000+00:00,feeder,0005,L1 Active Power,kW,21.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:20:00.000+00:00,feeder,0005,N Current (RMS),A,43.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,91.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,83.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,91.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,24.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,88.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,86.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,100.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,138.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,361.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,355.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,417.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (RMS),A,23.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,36.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,80.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,24.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,44.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,104.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,110.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,43.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:10:00.000+00:00,feeder,01,N Current (RMS),A,103.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,95.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,178.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,58.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:10:00.000+00:00,feeder,0005,L3 Active Power,kW,15.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:10:00.000+00:00,feeder,0005,L2 Active Power,kW,20.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:10:00.000+00:00,feeder,0005,L1 Active Power,kW,20.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:10:00.000+00:00,feeder,0005,N Current (RMS),A,40.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,66.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,86.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,87.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,24.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,81.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,96.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,89.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,130.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,335.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,396.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,371.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (RMS),A,25.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,30.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,61.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,59.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,75.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,28.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,45.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,89.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,68.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,117.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,46.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:00:00.000+00:00,feeder,01,N Current (RMS),A,103.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,100.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,191.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,78.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:00:00.000+00:00,feeder,0005,L3 Active Power,kW,18.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:00:00.000+00:00,feeder,0005,L2 Active Power,kW,18.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:00:00.000+00:00,feeder,0005,L1 Active Power,kW,21.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:00:00.000+00:00,feeder,0005,N Current (RMS),A,43.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,78.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,77.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,92.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,24.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,83.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,99.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,96.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,138.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,345.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,409.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,399.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (RMS),A,19.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,32.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,68.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,74.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,24.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,47.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,101.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,104.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,24.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,49.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:50:00.000+00:00,feeder,01,N Current (RMS),A,101.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,98.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,202.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,92.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:50:00.000+00:00,feeder,0005,L3 Active Power,kW,21.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:50:00.000+00:00,feeder,0005,L2 Active Power,kW,19.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:50:00.000+00:00,feeder,0005,L1 Active Power,kW,23.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:50:00.000+00:00,feeder,0005,N Current (RMS),A,41.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,90.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,81.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,97.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,24.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,86.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,102.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,97.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,127.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,352.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,417.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,398.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (RMS),A,19.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,36.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,63.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,77.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,40.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,97.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,100.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,47.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:40:00.000+00:00,feeder,01,N Current (RMS),A,97.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,96.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,196.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,89.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:40:00.000+00:00,feeder,0005,L3 Active Power,kW,20.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:40:00.000+00:00,feeder,0005,L2 Active Power,kW,19.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:40:00.000+00:00,feeder,0005,L1 Active Power,kW,24.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:40:00.000+00:00,feeder,0005,N Current (RMS),A,47.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,87.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,81.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,103.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,24.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,83.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,98.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,97.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,128.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,342.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,405.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,401.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (RMS),A,18.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,41.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,56.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,78.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,33.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,55.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,138.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,90.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,58.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:30:00.000+00:00,feeder,01,N Current (RMS),A,139.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,90.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,238.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,86.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:30:00.000+00:00,feeder,0005,L3 Active Power,kW,14.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:30:00.000+00:00,feeder,0005,L2 Active Power,kW,21.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:30:00.000+00:00,feeder,0005,L1 Active Power,kW,24.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:30:00.000+00:00,feeder,0005,N Current (RMS),A,52.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,62.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,91.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,103.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,24.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
