Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,89.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,108.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,94.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,137.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,366.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,446.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,388.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (RMS),A,19.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,38.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,72.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,54.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,80.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,29.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,41.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,122.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,67.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,90.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,53.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:20:00.000+00:00,feeder,01,N Current (RMS),A,135.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,81.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,221.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,67.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:20:00.000+00:00,feeder,0005,L3 Active Power,kW,13.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:20:00.000+00:00,feeder,0005,L2 Active Power,kW,19.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:20:00.000+00:00,feeder,0005,L1 Active Power,kW,22.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:20:00.000+00:00,feeder,0005,N Current (RMS),A,52.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,55.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,80.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,97.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,24.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,84.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,106.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,88.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,144.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,346.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,435.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,363.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (RMS),A,20.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,21.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,40.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,76.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,90.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,26.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,33.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,109.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,103.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,57.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:10:00.000+00:00,feeder,01,N Current (RMS),A,143.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,84.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,236.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,77.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:10:00.000+00:00,feeder,0005,L3 Active Power,kW,17.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:10:00.000+00:00,feeder,0005,L2 Active Power,kW,23.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:10:00.000+00:00,feeder,0005,L1 Active Power,kW,20.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:10:00.000+00:00,feeder,0005,N Current (RMS),A,44.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,72.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,98.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,88.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,24.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,88.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,114.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,94.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,153.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,361.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,468.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,389.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (RMS),A,22.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,23.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,40.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,82.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,66.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,97.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,31.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,47.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,127.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,102.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,27.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,48.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,26.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:00:00.000+00:00,feeder,01,N Current (RMS),A,84.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,112.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,198.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,112.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:00:00.000+00:00,feeder,0005,L3 Active Power,kW,18.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:00:00.000+00:00,feeder,0005,L2 Active Power,kW,23.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:00:00.000+00:00,feeder,0005,L1 Active Power,kW,23.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:00:00.000+00:00,feeder,0005,N Current (RMS),A,48.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,77.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,99.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,99.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,24.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,101.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,106.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,106.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,129.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,415.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,436.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,442.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (RMS),A,20.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,26.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,22.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,46.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,108.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,65.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,90.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,27.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,26.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,39.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,113.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,88.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,111.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,26.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,52.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:50:00.000+00:00,feeder,01,N Current (RMS),A,108.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,107.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,214.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,91.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:50:00.000+00:00,feeder,0005,L3 Active Power,kW,20.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:50:00.000+00:00,feeder,0005,L2 Active Power,kW,18.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:50:00.000+00:00,feeder,0005,L1 Active Power,kW,23.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:50:00.000+00:00,feeder,0005,N Current (RMS),A,49.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,84.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,78.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,100.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,24.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,105.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,112.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,103.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,132.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,429.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,459.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,424.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (RMS),A,15.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,24.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,40.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,99.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,69.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,85.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,25.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,27.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,106.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,80.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,108.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,27.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,57.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:40:00.000+00:00,feeder,01,N Current (RMS),A,133.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,113.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,234.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,81.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:40:00.000+00:00,feeder,0005,L3 Active Power,kW,20.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:40:00.000+00:00,feeder,0005,L2 Active Power,kW,25.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:40:00.000+00:00,feeder,0005,L1 Active Power,kW,22.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:40:00.000+00:00,feeder,0005,N Current (RMS),A,45.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,83.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,106.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,96.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,24.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,103.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,124.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,97.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,154.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,423.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,509.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,401.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (RMS),A,18.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,22.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,23.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,41.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,92.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,73.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,96.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,34.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,58.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,143.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,100.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,31.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,54.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:30:00.000+00:00,feeder,01,N Current (RMS),A,125.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,129.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,225.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,79.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:30:00.000+00:00,feeder,0005,L3 Active Power,kW,22.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:30:00.000+00:00,feeder,0005,L2 Active Power,kW,28.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:30:00.000+00:00,feeder,0005,L1 Active Power,kW,20.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:30:00.000+00:00,feeder,0005,N Current (RMS),A,47.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,94.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,117.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,89.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,24.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,116.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,118.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,95.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,155.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,476.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,488.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,392.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (RMS),A,20.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,26.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,49.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,108.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,68.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,77.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,30.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,45.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,125.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,68.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,94.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,33.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,55.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:20:00.000+00:00,feeder,01,N Current (RMS),A,121.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,137.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,226.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,86.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:20:00.000+00:00,feeder,0005,L3 Active Power,kW,16.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:20:00.000+00:00,feeder,0005,L2 Active Power,kW,25.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:20:00.000+00:00,feeder,0005,L1 Active Power,kW,27.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:20:00.000+00:00,feeder,0005,N Current (RMS),A,54.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,71.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,104.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,118.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,24.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,111.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,117.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,98.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,143.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,459.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,481.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,406.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (RMS),A,18.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
