Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,34.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,72.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,142.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,65.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,79.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,27.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,28.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,48.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,113.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,123.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,33.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,54.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,34.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:10:00.000+00:00,feeder,01,N Current (RMS),A,83.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,136.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,223.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,141.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:10:00.000+00:00,feeder,0005,L3 Active Power,kW,20.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:10:00.000+00:00,feeder,0005,L2 Active Power,kW,25.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:10:00.000+00:00,feeder,0005,L1 Active Power,kW,23.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:10:00.000+00:00,feeder,0005,N Current (RMS),A,43.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,83.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,106.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,101.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,24.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,121.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,117.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,116.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,130.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,497.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,481.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,479.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (RMS),A,19.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,49.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,92.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,82.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,30.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,27.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,48.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,126.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,65.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,113.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,30.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,49.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,25.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:00:00.000+00:00,feeder,01,N Current (RMS),A,90.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,124.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,203.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,108.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:00:00.000+00:00,feeder,0005,L3 Active Power,kW,25.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:00:00.000+00:00,feeder,0005,L2 Active Power,kW,25.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:00:00.000+00:00,feeder,0005,L1 Active Power,kW,30.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:00:00.000+00:00,feeder,0005,N Current (RMS),A,55.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,103.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,108.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,131.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,24.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,113.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,107.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,111.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,129.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,464.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,445.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,463.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (RMS),A,18.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,26.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,52.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,110.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,66.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,87.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,33.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,33.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,68.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,137.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,140.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,35.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,48.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:50:00.000+00:00,feeder,01,N Current (RMS),A,98.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,145.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,199.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,88.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:50:00.000+00:00,feeder,0005,L3 Active Power,kW,22.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:50:00.000+00:00,feeder,0005,L2 Active Power,kW,26.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:50:00.000+00:00,feeder,0005,L1 Active Power,kW,20.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:50:00.000+00:00,feeder,0005,N Current (RMS),A,44.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,93.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,110.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,87.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,24.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,124.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,111.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,105.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,141.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,508.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,459.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,436.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (RMS),A,23.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,27.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,21.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:40:00.000+00:00,feeder,03,N Current (RMS),A,62.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,112.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,89.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,29.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,31.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,60.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,122.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,134.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,24.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,43.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:40:00.000+00:00,feeder,01,N Current (RMS),A,88.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,104.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,179.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,83.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:40:00.000+00:00,feeder,0005,L3 Active Power,kW,19.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:40:00.000+00:00,feeder,0005,L2 Active Power,kW,22.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:40:00.000+00:00,feeder,0005,L1 Active Power,kW,24.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:40:00.000+00:00,feeder,0005,N Current (RMS),A,44.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,82.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,94.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,105.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,23.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,107.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,97.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,108.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,135.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,441.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,401.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,449.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (RMS),A,19.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,27.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,22.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:30:00.000+00:00,feeder,03,N Current (RMS),A,74.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,111.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,94.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,36.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,28.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,69.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,151.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,61.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,120.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,25.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,42.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:30:00.000+00:00,feeder,01,N Current (RMS),A,80.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,106.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,176.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,89.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:30:00.000+00:00,feeder,0005,L3 Active Power,kW,20.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:30:00.000+00:00,feeder,0005,L2 Active Power,kW,22.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:30:00.000+00:00,feeder,0005,L1 Active Power,kW,27.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:30:00.000+00:00,feeder,0005,N Current (RMS),A,50.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,83.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,92.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,113.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,23.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,115.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,93.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,109.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,143.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,472.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,383.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,449.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (RMS),A,20.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,29.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,23.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:20:00.000+00:00,feeder,03,N Current (RMS),A,76.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,122.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,97.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,34.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,31.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,60.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,140.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,68.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,132.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,30.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,44.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:20:00.000+00:00,feeder,01,N Current (RMS),A,84.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,124.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,182.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,89.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:20:00.000+00:00,feeder,0005,L3 Active Power,kW,16.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:20:00.000+00:00,feeder,0005,L2 Active Power,kW,22.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:20:00.000+00:00,feeder,0005,L1 Active Power,kW,28.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:20:00.000+00:00,feeder,0005,N Current (RMS),A,62.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,69.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,93.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,117.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,23.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,115.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,96.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,113.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,142.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,473.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,397.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,467.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (RMS),A,18.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,29.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:10:00.000+00:00,feeder,03,N Current (RMS),A,56.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,122.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,66.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,75.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,33.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,32.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,49.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,138.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,84.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,135.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,29.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,47.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:10:00.000+00:00,feeder,01,N Current (RMS),A,90.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,120.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,196.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,98.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:10:00.000+00:00,feeder,0005,L3 Active Power,kW,18.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:10:00.000+00:00,feeder,0005,L2 Active Power,kW,21.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:10:00.000+00:00,feeder,0005,L1 Active Power,kW,29.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:10:00.000+00:00,feeder,0005,N Current (RMS),A,60.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,79.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,89.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,122.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,23.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,116.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,110.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,112.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,125.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,478.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,453.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,465.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (RMS),A,22.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,27.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:00:00.000+00:00,feeder,03,N Current (RMS),A,60.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,112.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,73.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,33.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,40.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,76.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,136.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,70.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,168.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,26.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,46.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:00:00.000+00:00,feeder,01,N Current (RMS),A,95.7
