Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,111.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,193.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,88.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:00:00.000+00:00,feeder,0005,L3 Active Power,kW,20.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:00:00.000+00:00,feeder,0005,L2 Active Power,kW,23.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:00:00.000+00:00,feeder,0005,L1 Active Power,kW,23.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:00:00.000+00:00,feeder,0005,N Current (RMS),A,46.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,86.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,98.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,102.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,23.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,112.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,103.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,112.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,130.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,463.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,427.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,463.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,4.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (RMS),A,19.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,31.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:50:00.000+00:00,feeder,03,N Current (RMS),A,85.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,128.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,86.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,36.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,34.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,64.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,150.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,74.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,142.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,31.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,39.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:50:00.000+00:00,feeder,01,N Current (RMS),A,68.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,129.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,161.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,94.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:50:00.000+00:00,feeder,0005,L3 Active Power,kW,20.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:50:00.000+00:00,feeder,0005,L2 Active Power,kW,30.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:50:00.000+00:00,feeder,0005,L1 Active Power,kW,22.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:50:00.000+00:00,feeder,0005,N Current (RMS),A,48.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,87.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,126.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,94.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,23.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,126.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,101.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,110.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,154.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,520.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,417.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,455.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (RMS),A,15.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,36.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,22.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:40:00.000+00:00,feeder,03,N Current (RMS),A,102.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,151.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,93.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,37.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,38.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,81.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,156.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,68.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,162.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,34.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,42.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:40:00.000+00:00,feeder,01,N Current (RMS),A,75.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,143.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,178.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,100.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:40:00.000+00:00,feeder,0005,L3 Active Power,kW,22.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:40:00.000+00:00,feeder,0005,L2 Active Power,kW,31.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:40:00.000+00:00,feeder,0005,L1 Active Power,kW,24.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:40:00.000+00:00,feeder,0005,N Current (RMS),A,47.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,93.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,130.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,103.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,23.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,136.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,103.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,116.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,172.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,562.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,426.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,484.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (RMS),A,16.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,34.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,24.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,97.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,142.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,103.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,40.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,29.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,70.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,167.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,79.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,125.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,33.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,46.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,25.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:30:00.000+00:00,feeder,01,N Current (RMS),A,77.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,137.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,192.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,109.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:30:00.000+00:00,feeder,0005,L3 Active Power,kW,20.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:30:00.000+00:00,feeder,0005,L2 Active Power,kW,24.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:30:00.000+00:00,feeder,0005,L1 Active Power,kW,23.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:30:00.000+00:00,feeder,0005,N Current (RMS),A,42.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,84.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,103.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,102.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,22.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,134.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,104.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,113.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,168.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,554.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,430.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,468.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (RMS),A,19.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,28.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,26.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:20:00.000+00:00,feeder,03,N Current (RMS),A,84.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,119.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,111.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,38.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,31.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,64.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,160.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,79.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,133.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,32.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,48.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,26.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:20:00.000+00:00,feeder,01,N Current (RMS),A,81.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,133.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,200.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,114.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:20:00.000+00:00,feeder,0005,L3 Active Power,kW,20.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:20:00.000+00:00,feeder,0005,L2 Active Power,kW,24.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:20:00.000+00:00,feeder,0005,L1 Active Power,kW,26.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:20:00.000+00:00,feeder,0005,N Current (RMS),A,46.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,85.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,101.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,112.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,22.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,126.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,105.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,121.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,145.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,519.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,436.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,502.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (RMS),A,20.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,25.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,23.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,77.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,104.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,98.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,38.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,38.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,75.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,158.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,68.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,162.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,33.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,47.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,26.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:10:00.000+00:00,feeder,01,N Current (RMS),A,79.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,139.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,195.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,109.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:10:00.000+00:00,feeder,0005,L3 Active Power,kW,20.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:10:00.000+00:00,feeder,0005,L2 Active Power,kW,25.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:10:00.000+00:00,feeder,0005,L1 Active Power,kW,31.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:10:00.000+00:00,feeder,0005,N Current (RMS),A,56.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,83.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,107.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,129.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,22.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,123.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,102.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,129.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,154.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,507.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,423.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,534.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (RMS),A,19.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,29.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,23.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,87.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,124.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,97.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,41.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,29.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,67.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,169.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,87.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,121.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,32.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,44.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:00:00.000+00:00,feeder,01,N Current (RMS),A,81.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,134.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,185.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,93.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:00:00.000+00:00,feeder,0005,L3 Active Power,kW,21.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:00:00.000+00:00,feeder,0005,L2 Active Power,kW,27.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:00:00.000+00:00,feeder,0005,L1 Active Power,kW,21.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:00:00.000+00:00,feeder,0005,N Current (RMS),A,42.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,87.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,114.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,93.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,22.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,130.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,108.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,105.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,162.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,537.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,448.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,437.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (RMS),A,19.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,32.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,78.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,133.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,91.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,35.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,32.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,68.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,149.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,136.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,30.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,41.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,26.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:50:00.000+00:00,feeder,01,N Current (RMS),A,66.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,127.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,174.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,111.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:50:00.000+00:00,feeder,0005,L3 Active Power,kW,17.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:50:00.000+00:00,feeder,0005,L2 Active Power,kW,20.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:50:00.000+00:00,feeder,0005,L1 Active Power,kW,20.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:50:00.000+00:00,feeder,0005,N Current (RMS),A,40.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,73.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,86.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,88.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,22.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,121.76
