Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,96.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,110.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,155.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,503.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,402.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,458.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (RMS),A,21.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,30.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,79.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,126.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,85.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,28.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,29.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,53.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,116.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,70.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,125.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,31.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,40.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:40:00.000+00:00,feeder,01,N Current (RMS),A,62.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,129.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,165.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,99.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:40:00.000+00:00,feeder,0005,L3 Active Power,kW,18.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:40:00.000+00:00,feeder,0005,L2 Active Power,kW,20.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:40:00.000+00:00,feeder,0005,L1 Active Power,kW,20.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:40:00.000+00:00,feeder,0005,N Current (RMS),A,39.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,76.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,86.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,88.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,22.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,113.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,92.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,103.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,143.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,469.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,384.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,432.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (RMS),A,20.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,30.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:30:00.000+00:00,feeder,03,N Current (RMS),A,77.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,127.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,86.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,29.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,28.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,55.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,121.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,61.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,121.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,31.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,40.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,25.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:30:00.000+00:00,feeder,01,N Current (RMS),A,63.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,131.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,165.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,107.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:30:00.000+00:00,feeder,0005,L3 Active Power,kW,16.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:30:00.000+00:00,feeder,0005,L2 Active Power,kW,21.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:30:00.000+00:00,feeder,0005,L1 Active Power,kW,26.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:30:00.000+00:00,feeder,0005,N Current (RMS),A,54.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,67.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,91.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,112.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,22.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,112.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,92.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,110.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,151.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,465.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,382.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,457.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (RMS),A,19.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,25.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:20:00.000+00:00,feeder,03,N Current (RMS),A,54.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,107.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,58.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,74.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,30.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,55.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,94.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,128.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,28.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,39.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:20:00.000+00:00,feeder,01,N Current (RMS),A,63.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,117.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,164.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,108.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:20:00.000+00:00,feeder,0005,L3 Active Power,kW,14.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:20:00.000+00:00,feeder,0005,L2 Active Power,kW,22.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:20:00.000+00:00,feeder,0005,L1 Active Power,kW,23.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:20:00.000+00:00,feeder,0005,N Current (RMS),A,54.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,60.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,95.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,102.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,22.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,95.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,94.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,105.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,132.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,395.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,387.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,441.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (RMS),A,19.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,25.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:10:00.000+00:00,feeder,03,N Current (RMS),A,59.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,107.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,71.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,31.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,60.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,95.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,132.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,35.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:10:00.000+00:00,feeder,01,N Current (RMS),A,70.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,100.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,148.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,65.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:10:00.000+00:00,feeder,0005,L3 Active Power,kW,13.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:10:00.000+00:00,feeder,0005,L2 Active Power,kW,23.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:10:00.000+00:00,feeder,0005,L1 Active Power,kW,22.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:10:00.000+00:00,feeder,0005,N Current (RMS),A,51.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,58.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,100.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,96.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,21.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,91.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,89.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,95.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,120.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,377.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,368.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,394.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (RMS),A,23.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,26.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:00:00.000+00:00,feeder,03,N Current (RMS),A,56.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,107.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,84.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,28.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,37.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,81.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,116.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,156.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,27.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,27.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:00:00.000+00:00,feeder,01,N Current (RMS),A,50.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,114.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,113.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,70.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:00:00.000+00:00,feeder,0005,L3 Active Power,kW,13.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:00:00.000+00:00,feeder,0005,L2 Active Power,kW,26.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:00:00.000+00:00,feeder,0005,L1 Active Power,kW,24.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:00:00.000+00:00,feeder,0005,N Current (RMS),A,55.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,59.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,111.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,103.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,21.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,100.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,84.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,108.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,144.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,413.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,348.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,449.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (RMS),A,19.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,25.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:50:00.000+00:00,feeder,03,N Current (RMS),A,59.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,104.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,84.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,26.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,45.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,106.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,112.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,192.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,27.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,30.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:50:00.000+00:00,feeder,01,N Current (RMS),A,50.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,112.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,125.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,80.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:50:00.000+00:00,feeder,0005,L3 Active Power,kW,11.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:50:00.000+00:00,feeder,0005,L2 Active Power,kW,22.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:50:00.000+00:00,feeder,0005,L1 Active Power,kW,23.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:50:00.000+00:00,feeder,0005,N Current (RMS),A,60.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,48.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,96.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,103.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,21.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,95.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,79.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,116.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,174.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,393.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,332.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,487.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (RMS),A,32.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,52.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,23.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,30.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:40:00.000+00:00,feeder,03,N Current (RMS),A,74.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,98.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,129.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,31.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,36.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,70.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,130.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,151.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,24.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,37.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:40:00.000+00:00,feeder,01,N Current (RMS),A,76.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,101.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,157.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,72.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:40:00.000+00:00,feeder,0005,L3 Active Power,kW,13.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:40:00.000+00:00,feeder,0005,L2 Active Power,kW,24.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:40:00.000+00:00,feeder,0005,L1 Active Power,kW,23.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:40:00.000+00:00,feeder,0005,N Current (RMS),A,58.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,57.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,103.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,101.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,21.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,97.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,93.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,119.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,152.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,407.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,388.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,498.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (RMS),A,23.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,23.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:30:00.000+00:00,feeder,03,N Current (RMS),A,58.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,97.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.3
