Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,86.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,32.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,54.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,135.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,79.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,76.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,26.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,36.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,28.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:30:00.000+00:00,feeder,01,N Current (RMS),A,48.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,110.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,153.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,117.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:30:00.000+00:00,feeder,0005,L3 Active Power,kW,12.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:30:00.000+00:00,feeder,0005,L2 Active Power,kW,22.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:30:00.000+00:00,feeder,0005,L1 Active Power,kW,24.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:30:00.000+00:00,feeder,0005,N Current (RMS),A,58.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,55.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,94.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,104.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,21.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,99.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,93.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,100.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,117.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,413.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,388.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,420.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (RMS),A,17.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,23.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:20:00.000+00:00,feeder,03,N Current (RMS),A,52.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,99.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,62.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,83.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,37.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,76.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,155.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,80.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,31.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,36.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,26.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:20:00.000+00:00,feeder,01,N Current (RMS),A,45.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,131.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,150.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,111.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:20:00.000+00:00,feeder,0005,L3 Active Power,kW,12.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:20:00.000+00:00,feeder,0005,L2 Active Power,kW,22.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:20:00.000+00:00,feeder,0005,L1 Active Power,kW,18.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:20:00.000+00:00,feeder,0005,N Current (RMS),A,44.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,54.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,93.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,78.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,21.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,109.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,92.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,90.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,139.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,455.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,384.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,379.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (RMS),A,25.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,35.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,86.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,90.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,77.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,32.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,51.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,136.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,63.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,85.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,33.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,35.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:10:00.000+00:00,feeder,01,N Current (RMS),A,66.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,137.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,146.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,76.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:10:00.000+00:00,feeder,0005,L3 Active Power,kW,13.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:10:00.000+00:00,feeder,0005,L2 Active Power,kW,19.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:10:00.000+00:00,feeder,0005,L1 Active Power,kW,17.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:10:00.000+00:00,feeder,0005,N Current (RMS),A,39.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,59.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,81.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,78.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,21.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,104.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,95.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,84.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,130.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,433.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,394.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,354.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (RMS),A,23.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,21.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:00:00.000+00:00,feeder,03,N Current (RMS),A,37.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,82.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,74.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,90.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,31.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,45.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,129.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,65.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,79.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,31.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,33.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:00:00.000+00:00,feeder,01,N Current (RMS),A,56.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,132.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,139.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,79.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:00:00.000+00:00,feeder,0005,L3 Active Power,kW,12.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:00:00.000+00:00,feeder,0005,L2 Active Power,kW,15.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:00:00.000+00:00,feeder,0005,L1 Active Power,kW,20.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:00:00.000+00:00,feeder,0005,N Current (RMS),A,45.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,55.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,66.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,87.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,21.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,100.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,86.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,88.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,116.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,414.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,358.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,370.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (RMS),A,21.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,45.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,85.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,60.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,82.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,34.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,60.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,142.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,87.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,34.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,33.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:50:00.000+00:00,feeder,01,N Current (RMS),A,69.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,143.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,138.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,71.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:50:00.000+00:00,feeder,0005,L3 Active Power,kW,12.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:50:00.000+00:00,feeder,0005,L2 Active Power,kW,12.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:50:00.000+00:00,feeder,0005,L1 Active Power,kW,18.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:50:00.000+00:00,feeder,0005,N Current (RMS),A,41.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,52.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,53.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,78.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,21.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,106.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,78.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,85.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,147.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,441.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,324.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,354.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (RMS),A,19.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,25.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:40:00.000+00:00,feeder,03,N Current (RMS),A,41.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,71.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,82.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,108.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,32.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,54.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,133.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,102.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,30.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,29.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:40:00.000+00:00,feeder,01,N Current (RMS),A,53.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,128.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,121.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,76.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:40:00.000+00:00,feeder,0005,L3 Active Power,kW,9.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:40:00.000+00:00,feeder,0005,L2 Active Power,kW,17.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:40:00.000+00:00,feeder,0005,L1 Active Power,kW,19.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:40:00.000+00:00,feeder,0005,N Current (RMS),A,45.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,42.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,73.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,84.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,20.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,95.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,84.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,97.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,113.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,396.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,351.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,405.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (RMS),A,18.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:30:00.000+00:00,feeder,03,N Current (RMS),A,30.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,68.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,74.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,82.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,33.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,66.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,140.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,85.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,30.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,25.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:30:00.000+00:00,feeder,01,N Current (RMS),A,50.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,128.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,107.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,81.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-0.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:30:00.000+00:00,feeder,0005,L3 Active Power,kW,8.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:30:00.000+00:00,feeder,0005,L2 Active Power,kW,17.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:30:00.000+00:00,feeder,0005,L1 Active Power,kW,21.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:30:00.000+00:00,feeder,0005,N Current (RMS),A,51.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,37.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,75.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,91.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,20.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,95.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,77.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,89.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,126.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,397.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,322.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,373.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (RMS),A,19.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,21.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:20:00.000+00:00,feeder,03,N Current (RMS),A,43.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,61.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,92.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,30.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,57.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,127.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,77.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,29.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,36.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:20:00.000+00:00,feeder,01,N Current (RMS),A,71.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,120.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,151.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,67.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,0.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.49
