Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:20:00.000+00:00,feeder,0005,L3 Active Power,kW,10.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:20:00.000+00:00,feeder,0005,L2 Active Power,kW,21.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:20:00.000+00:00,feeder,0005,L1 Active Power,kW,22.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:20:00.000+00:00,feeder,0005,N Current (RMS),A,47.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,45.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,90.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,94.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,20.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,89.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,85.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,86.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,102.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,369.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,354.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,360.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (RMS),A,20.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,27.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:10:00.000+00:00,feeder,03,N Current (RMS),A,61.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,87.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,114.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,30.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,58.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,126.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,82.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,31.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,35.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:10:00.000+00:00,feeder,01,N Current (RMS),A,78.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,131.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,149.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-0.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:10:00.000+00:00,feeder,0005,L3 Active Power,kW,10.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:10:00.000+00:00,feeder,0005,L2 Active Power,kW,27.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:10:00.000+00:00,feeder,0005,L1 Active Power,kW,21.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:10:00.000+00:00,feeder,0005,N Current (RMS),A,56.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,47.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,113.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,89.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,20.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,99.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,91.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,90.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,110.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,411.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,379.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,376.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (RMS),A,18.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:00:00.000+00:00,feeder,03,N Current (RMS),A,29.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,71.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,66.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,73.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,29.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,52.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,120.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,62.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,76.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,27.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,30.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:00:00.000+00:00,feeder,01,N Current (RMS),A,60.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,113.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,129.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-0.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:00:00.000+00:00,feeder,0005,L3 Active Power,kW,8.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:00:00.000+00:00,feeder,0005,L2 Active Power,kW,22.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:00:00.000+00:00,feeder,0005,L1 Active Power,kW,22.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:00:00.000+00:00,feeder,0005,N Current (RMS),A,55.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,39.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,94.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,95.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,20.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,86.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,88.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,80.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,105.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,361.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,370.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,338.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (RMS),A,20.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:50:00.000+00:00,feeder,03,N Current (RMS),A,25.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,54.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,65.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,25.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,26.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,41.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,107.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,112.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,26.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,32.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:50:00.000+00:00,feeder,01,N Current (RMS),A,56.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,111.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,134.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,72.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-0.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:50:00.000+00:00,feeder,0005,L3 Active Power,kW,11.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:50:00.000+00:00,feeder,0005,L2 Active Power,kW,19.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:50:00.000+00:00,feeder,0005,L1 Active Power,kW,23.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:50:00.000+00:00,feeder,0005,N Current (RMS),A,53.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,49.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,85.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,100.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,20.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,81.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,83.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,90.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,100.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,337.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,350.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,381.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (RMS),A,19.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:40:00.000+00:00,feeder,03,N Current (RMS),A,33.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,62.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,65.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,31.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,59.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,130.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,111.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,27.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,34.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:40:00.000+00:00,feeder,01,N Current (RMS),A,65.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,113.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,145.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,73.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:40:00.000+00:00,feeder,0005,L3 Active Power,kW,11.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:40:00.000+00:00,feeder,0005,L2 Active Power,kW,16.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:40:00.000+00:00,feeder,0005,L1 Active Power,kW,23.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:40:00.000+00:00,feeder,0005,N Current (RMS),A,54.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,49.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,68.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,101.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,20.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,90.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,81.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,91.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,108.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,376.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,342.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,382.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (RMS),A,18.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:30:00.000+00:00,feeder,03,N Current (RMS),A,39.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,74.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,31.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,61.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,131.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,68.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,29.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:30:00.000+00:00,feeder,01,N Current (RMS),A,40.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,89.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,124.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,94.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:30:00.000+00:00,feeder,0005,L3 Active Power,kW,10.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:30:00.000+00:00,feeder,0005,L2 Active Power,kW,17.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:30:00.000+00:00,feeder,0005,L1 Active Power,kW,23.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:30:00.000+00:00,feeder,0005,N Current (RMS),A,53.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,46.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,75.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,98.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,20.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,82.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,78.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,87.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,99.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,341.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,326.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,366.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (RMS),A,19.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:20:00.000+00:00,feeder,03,N Current (RMS),A,37.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,75.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,30.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,57.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,126.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,84.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,29.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:20:00.000+00:00,feeder,01,N Current (RMS),A,55.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,88.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,121.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:20:00.000+00:00,feeder,0005,L3 Active Power,kW,12.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:20:00.000+00:00,feeder,0005,L2 Active Power,kW,16.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:20:00.000+00:00,feeder,0005,L1 Active Power,kW,22.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:20:00.000+00:00,feeder,0005,N Current (RMS),A,48.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,55.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,68.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,96.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,19.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,79.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,74.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,82.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,103.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,329.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,309.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,344.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (RMS),A,23.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,21.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:10:00.000+00:00,feeder,03,N Current (RMS),A,48.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,90.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,26.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,39.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,108.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,86.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,29.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:10:00.000+00:00,feeder,01,N Current (RMS),A,50.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,91.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,124.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,109.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:10:00.000+00:00,feeder,0005,L3 Active Power,kW,12.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:10:00.000+00:00,feeder,0005,L2 Active Power,kW,15.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:10:00.000+00:00,feeder,0005,L1 Active Power,kW,18.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:10:00.000+00:00,feeder,0005,N Current (RMS),A,39.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,54.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,67.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,80.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,19.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,76.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,76.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,94.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,125.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,317.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,317.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,395.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.85
