Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (RMS),A,18.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:00:00.000+00:00,feeder,03,N Current (RMS),A,36.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,63.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,76.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,30.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,94.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,79.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,26.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:00:00.000+00:00,feeder,01,N Current (RMS),A,38.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,90.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,110.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,93.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:00:00.000+00:00,feeder,0005,L3 Active Power,kW,14.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:00:00.000+00:00,feeder,0005,L2 Active Power,kW,15.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:00:00.000+00:00,feeder,0005,L1 Active Power,kW,16.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:00:00.000+00:00,feeder,0005,N Current (RMS),A,36.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,62.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,69.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,72.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,19.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,71.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,75.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,82.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,103.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,298.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,313.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,346.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:50:00.000+00:00,feeder,04,N Current (RMS),A,20.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:50:00.000+00:00,feeder,03,N Current (RMS),A,35.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,69.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,81.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,37.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,99.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,83.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,28.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:50:00.000+00:00,feeder,01,N Current (RMS),A,51.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,91.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,117.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,61.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:50:00.000+00:00,feeder,0005,L3 Active Power,kW,12.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:50:00.000+00:00,feeder,0005,L2 Active Power,kW,20.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:50:00.000+00:00,feeder,0005,L1 Active Power,kW,18.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:50:00.000+00:00,feeder,0005,N Current (RMS),A,41.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,55.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,88.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,79.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,19.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,73.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,81.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,80.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,95.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,340.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,337.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:40:00.000+00:00,feeder,04,N Current (RMS),A,16.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:40:00.000+00:00,feeder,03,N Current (RMS),A,31.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,69.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,55.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,75.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (RMS),A,37.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,98.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,86.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,31.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:40:00.000+00:00,feeder,01,N Current (RMS),A,65.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,92.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,133.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:40:00.000+00:00,feeder,0005,L3 Active Power,kW,15.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:40:00.000+00:00,feeder,0005,L2 Active Power,kW,22.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:40:00.000+00:00,feeder,0005,L1 Active Power,kW,18.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:40:00.000+00:00,feeder,0005,N Current (RMS),A,34.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,67.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,94.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,79.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,19.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,83.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,84.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,79.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,345.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,352.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,332.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:30:00.000+00:00,feeder,04,N Current (RMS),A,16.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:30:00.000+00:00,feeder,03,N Current (RMS),A,39.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,62.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,70.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,24.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,26.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (RMS),A,53.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,105.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,109.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,23.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,35.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:30:00.000+00:00,feeder,01,N Current (RMS),A,78.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,100.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,150.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-0.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:30:00.000+00:00,feeder,0005,L3 Active Power,kW,14.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:30:00.000+00:00,feeder,0005,L2 Active Power,kW,26.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:30:00.000+00:00,feeder,0005,L1 Active Power,kW,18.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:30:00.000+00:00,feeder,0005,N Current (RMS),A,40.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,63.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,110.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,78.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,19.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,83.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,86.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,82.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,91.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,347.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,359.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,346.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (RMS),A,18.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:20:00.000+00:00,feeder,03,N Current (RMS),A,42.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,63.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,82.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (RMS),A,45.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,86.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,84.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,27.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,30.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:20:00.000+00:00,feeder,01,N Current (RMS),A,59.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,115.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,128.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,68.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:20:00.000+00:00,feeder,0005,L3 Active Power,kW,15.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:20:00.000+00:00,feeder,0005,L2 Active Power,kW,28.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:20:00.000+00:00,feeder,0005,L1 Active Power,kW,17.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:20:00.000+00:00,feeder,0005,N Current (RMS),A,49.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,64.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,119.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,76.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,19.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,82.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,81.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,81.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,342.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,339.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,339.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (RMS),A,19.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:10:00.000+00:00,feeder,03,N Current (RMS),A,41.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,83.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (RMS),A,34.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,70.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,87.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,27.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,32.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:10:00.000+00:00,feeder,01,N Current (RMS),A,51.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,113.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,133.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,85.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:10:00.000+00:00,feeder,0005,L3 Active Power,kW,18.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:10:00.000+00:00,feeder,0005,L2 Active Power,kW,25.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:10:00.000+00:00,feeder,0005,L1 Active Power,kW,19.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:10:00.000+00:00,feeder,0005,N Current (RMS),A,37.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,79.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,108.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,83.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,18.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,79.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,80.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,87.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,329.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,336.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,365.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (RMS),A,15.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:00:00.000+00:00,feeder,03,N Current (RMS),A,42.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,79.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,37.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,78.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,82.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,25.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,27.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:00:00.000+00:00,feeder,01,N Current (RMS),A,40.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,105.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,114.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,83.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:00:00.000+00:00,feeder,0005,L3 Active Power,kW,17.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:00:00.000+00:00,feeder,0005,L2 Active Power,kW,23.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:00:00.000+00:00,feeder,0005,L1 Active Power,kW,16.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:00:00.000+00:00,feeder,0005,N Current (RMS),A,37.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,74.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,99.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,71.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,18.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,75.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,71.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,80.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,315.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,338.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (RMS),A,19.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,39.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,68.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,27.68
