Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,47.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,78.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,116.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,24.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,27.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:50:00.000+00:00,feeder,01,N Current (RMS),A,52.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,101.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,114.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,65.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:50:00.000+00:00,feeder,0005,L3 Active Power,kW,18.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:50:00.000+00:00,feeder,0005,L2 Active Power,kW,15.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:50:00.000+00:00,feeder,0005,L1 Active Power,kW,12.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:50:00.000+00:00,feeder,0005,N Current (RMS),A,38.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,76.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,68.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,58.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,18.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,76.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,69.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,81.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,101.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,318.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,339.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (RMS),A,19.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,42.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,83.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,68.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,35.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,91.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,91.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,24.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,27.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:40:00.000+00:00,feeder,01,N Current (RMS),A,53.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,101.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,114.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,60.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:40:00.000+00:00,feeder,0005,L3 Active Power,kW,20.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:40:00.000+00:00,feeder,0005,L2 Active Power,kW,14.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:40:00.000+00:00,feeder,0005,L1 Active Power,kW,20.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:40:00.000+00:00,feeder,0005,N Current (RMS),A,49.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,86.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,61.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,91.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,18.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,90.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,70.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,81.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,121.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,379.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,342.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (RMS),A,16.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,23.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,55.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,96.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,77.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,33.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,73.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,95.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,24.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,27.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:30:00.000+00:00,feeder,01,N Current (RMS),A,55.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,103.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,115.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:30:00.000+00:00,feeder,0005,L3 Active Power,kW,19.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:30:00.000+00:00,feeder,0005,L2 Active Power,kW,15.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:30:00.000+00:00,feeder,0005,L1 Active Power,kW,25.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:30:00.000+00:00,feeder,0005,N Current (RMS),A,51.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,83.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,66.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,106.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,18.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,89.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,71.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,88.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,124.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,373.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,368.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (RMS),A,18.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,22.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,54.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,79.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,94.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,32.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,89.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,24.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:20:00.000+00:00,feeder,01,N Current (RMS),A,58.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,107.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,103.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:20:00.000+00:00,feeder,0005,L3 Active Power,kW,15.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:20:00.000+00:00,feeder,0005,L2 Active Power,kW,20.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:20:00.000+00:00,feeder,0005,L1 Active Power,kW,21.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:20:00.000+00:00,feeder,0005,N Current (RMS),A,39.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,64.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,88.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,90.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,18.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,77.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,72.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,84.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,104.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,322.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,353.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (RMS),A,19.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,22.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,57.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,84.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,94.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,43.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,92.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,100.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,24.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:10:00.000+00:00,feeder,01,N Current (RMS),A,45.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,90.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,104.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,67.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:10:00.000+00:00,feeder,0005,L3 Active Power,kW,14.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:10:00.000+00:00,feeder,0005,L2 Active Power,kW,19.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:10:00.000+00:00,feeder,0005,L1 Active Power,kW,22.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:10:00.000+00:00,feeder,0005,N Current (RMS),A,43.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,62.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,80.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,97.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,17.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,83.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,70.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,94.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,126.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,348.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,392.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (RMS),A,19.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,23.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,21.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,59.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,98.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,93.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,50.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,109.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,27.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,24.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:00:00.000+00:00,feeder,01,N Current (RMS),A,35.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,94.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,115.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,102.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:00:00.000+00:00,feeder,0005,L3 Active Power,kW,16.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:00:00.000+00:00,feeder,0005,L2 Active Power,kW,20.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:00:00.000+00:00,feeder,0005,L1 Active Power,kW,16.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:00:00.000+00:00,feeder,0005,N Current (RMS),A,39.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,72.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,86.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,72.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,17.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,81.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,74.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,97.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,127.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,338.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,405.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (RMS),A,15.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,50.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,82.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,71.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,52.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,108.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,27.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:50:00.000+00:00,feeder,01,N Current (RMS),A,51.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,79.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,112.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,67.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:50:00.000+00:00,feeder,0005,L3 Active Power,kW,12.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:50:00.000+00:00,feeder,0005,L2 Active Power,kW,19.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:50:00.000+00:00,feeder,0005,L1 Active Power,kW,15.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:50:00.000+00:00,feeder,0005,N Current (RMS),A,35.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,52.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,81.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,66.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,17.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,70.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,67.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,81.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,107.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,340.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (RMS),A,18.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,43.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,80.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,68.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,52.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,105.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,28.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:40:00.000+00:00,feeder,01,N Current (RMS),A,73.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,118.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,48.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:40:00.000+00:00,feeder,0005,L3 Active Power,kW,13.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:40:00.000+00:00,feeder,0005,L2 Active Power,kW,13.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:40:00.000+00:00,feeder,0005,L1 Active Power,kW,19.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:40:00.000+00:00,feeder,0005,N Current (RMS),A,46.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,58.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,59.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,85.1
