Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,17.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,65.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,65.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,80.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,113.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,335.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (RMS),A,18.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,43.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,81.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,85.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,51.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,107.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,26.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:30:00.000+00:00,feeder,01,N Current (RMS),A,64.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,54.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,112.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:30:00.000+00:00,feeder,0005,L3 Active Power,kW,13.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:30:00.000+00:00,feeder,0005,L2 Active Power,kW,20.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:30:00.000+00:00,feeder,0005,L1 Active Power,kW,18.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:30:00.000+00:00,feeder,0005,N Current (RMS),A,47.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,57.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,90.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,80.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,17.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,65.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,74.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,85.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,121.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,308.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,356.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (RMS),A,16.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,22.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,45.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,62.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,55.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,93.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,49.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,68.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,104.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,28.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:20:00.000+00:00,feeder,01,N Current (RMS),A,69.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,122.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,82.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:20:00.000+00:00,feeder,0005,L3 Active Power,kW,14.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:20:00.000+00:00,feeder,0005,L2 Active Power,kW,15.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:20:00.000+00:00,feeder,0005,L1 Active Power,kW,13.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:20:00.000+00:00,feeder,0005,N Current (RMS),A,27.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,62.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,66.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,60.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,17.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,64.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,71.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,88.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,129.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,367.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (RMS),A,17.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,29.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,75.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,67.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,43.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,61.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,92.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,28.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:10:00.000+00:00,feeder,01,N Current (RMS),A,65.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,118.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,92.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-0.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-1.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:10:00.000+00:00,feeder,0005,L3 Active Power,kW,17.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:10:00.000+00:00,feeder,0005,L2 Active Power,kW,12.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:10:00.000+00:00,feeder,0005,L1 Active Power,kW,14.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:10:00.000+00:00,feeder,0005,N Current (RMS),A,37.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,74.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,53.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,61.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,17.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,67.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,68.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,82.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,115.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,342.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (RMS),A,18.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,37.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,64.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,67.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,46.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,94.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,24.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:00:00.000+00:00,feeder,01,N Current (RMS),A,56.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,101.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,71.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:00:00.000+00:00,feeder,0005,L3 Active Power,kW,20.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:00:00.000+00:00,feeder,0005,L2 Active Power,kW,12.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:00:00.000+00:00,feeder,0005,L1 Active Power,kW,17.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:00:00.000+00:00,feeder,0005,N Current (RMS),A,42.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,84.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,55.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,74.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,17.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,65.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,63.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,81.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,124.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,337.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (RMS),A,18.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,44.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,62.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,77.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,49.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,88.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,26.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:50:00.000+00:00,feeder,01,N Current (RMS),A,57.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,57.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,110.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,91.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:50:00.000+00:00,feeder,0005,L3 Active Power,kW,22.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:50:00.000+00:00,feeder,0005,L2 Active Power,kW,12.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:50:00.000+00:00,feeder,0005,L1 Active Power,kW,15.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:50:00.000+00:00,feeder,0005,N Current (RMS),A,50.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,95.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,54.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,66.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,16.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,64.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,61.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,84.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,136.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,352.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (RMS),A,16.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,29.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,58.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,64.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,55.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,101.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,33.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:40:00.000+00:00,feeder,01,N Current (RMS),A,74.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,63.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,138.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,99.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:40:00.000+00:00,feeder,0005,L3 Active Power,kW,14.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:40:00.000+00:00,feeder,0005,L2 Active Power,kW,11.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:40:00.000+00:00,feeder,0005,L1 Active Power,kW,14.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:40:00.000+00:00,feeder,0005,N Current (RMS),A,33.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,62.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,51.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,61.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,16.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,63.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,69.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,84.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,129.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,352.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (RMS),A,24.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,36.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,55.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,63.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,76.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,58.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,95.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,29.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:30:00.000+00:00,feeder,01,N Current (RMS),A,71.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,121.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:30:00.000+00:00,feeder,0005,L3 Active Power,kW,14.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:30:00.000+00:00,feeder,0005,L2 Active Power,kW,15.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:30:00.000+00:00,feeder,0005,L1 Active Power,kW,16.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:30:00.000+00:00,feeder,0005,N Current (RMS),A,30.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,60.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,64.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,72.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,16.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,51.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,71.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,81.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,147.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,341.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (RMS),A,21.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
