Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,21.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,55.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,56.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,88.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,50.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,85.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,24.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:20:00.000+00:00,feeder,01,N Current (RMS),A,61.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,101.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:20:00.000+00:00,feeder,0005,L3 Active Power,kW,17.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:20:00.000+00:00,feeder,0005,L2 Active Power,kW,17.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:20:00.000+00:00,feeder,0005,L1 Active Power,kW,17.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:20:00.000+00:00,feeder,0005,N Current (RMS),A,38.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,75.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,73.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,78.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,16.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,54.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,63.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,79.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,134.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,331.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (RMS),A,17.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,21.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,56.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,88.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,57.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,93.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,30.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:10:00.000+00:00,feeder,01,N Current (RMS),A,78.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,126.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:10:00.000+00:00,feeder,0005,L3 Active Power,kW,13.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:10:00.000+00:00,feeder,0005,L2 Active Power,kW,17.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:10:00.000+00:00,feeder,0005,L1 Active Power,kW,16.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:10:00.000+00:00,feeder,0005,N Current (RMS),A,37.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,55.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,74.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,69.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,15.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,42.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,71.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,81.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,167.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,336.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (RMS),A,22.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,50.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,80.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,44.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,81.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:00:00.000+00:00,feeder,01,N Current (RMS),A,50.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,100.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:00:00.000+00:00,feeder,0005,L3 Active Power,kW,9.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:00:00.000+00:00,feeder,0005,L2 Active Power,kW,17.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:00:00.000+00:00,feeder,0005,L1 Active Power,kW,16.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:00:00.000+00:00,feeder,0005,N Current (RMS),A,44.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,41.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,72.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,73.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,15.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,43.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,62.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,79.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,159.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,328.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (RMS),A,20.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,25.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,69.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,105.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,57.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,96.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,26.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:50:00.000+00:00,feeder,01,N Current (RMS),A,57.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,109.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,72.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:50:00.000+00:00,feeder,0005,L3 Active Power,kW,17.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:50:00.000+00:00,feeder,0005,L2 Active Power,kW,17.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:50:00.000+00:00,feeder,0005,L1 Active Power,kW,12.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:50:00.000+00:00,feeder,0005,N Current (RMS),A,35.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,74.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,75.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,55.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,15.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,51.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,67.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,85.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,149.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,356.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (RMS),A,17.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,39.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,62.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,81.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,30.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,81.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,65.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,80.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:40:00.000+00:00,feeder,01,N Current (RMS),A,58.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,97.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,75.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:40:00.000+00:00,feeder,0005,L3 Active Power,kW,11.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:40:00.000+00:00,feeder,0005,L2 Active Power,kW,18.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:40:00.000+00:00,feeder,0005,L1 Active Power,kW,21.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:40:00.000+00:00,feeder,0005,N Current (RMS),A,52.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,53.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,78.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,91.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,15.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,55.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,76.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,85.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,148.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,321.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,357.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (RMS),A,13.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,37.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,66.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,31.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,60.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,64.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,82.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:30:00.000+00:00,feeder,01,N Current (RMS),A,63.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,91.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,97.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-1.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-2.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:30:00.000+00:00,feeder,0005,L3 Active Power,kW,7.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:30:00.000+00:00,feeder,0005,L2 Active Power,kW,24.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:30:00.000+00:00,feeder,0005,L1 Active Power,kW,19.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:30:00.000+00:00,feeder,0005,N Current (RMS),A,72.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,31.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,104.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,86.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,15.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,44.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,74.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,84.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,174.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,309.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,351.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (RMS),A,18.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,34.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,64.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,31.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,90.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:20:00.000+00:00,feeder,01,N Current (RMS),A,55.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,87.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,66.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:20:00.000+00:00,feeder,0005,L3 Active Power,kW,8.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:20:00.000+00:00,feeder,0005,L2 Active Power,kW,17.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:20:00.000+00:00,feeder,0005,L1 Active Power,kW,15.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:20:00.000+00:00,feeder,0005,N Current (RMS),A,42.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,37.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,75.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,67.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,15.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,44.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,65.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,74.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,141.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (RMS),A,20.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,49.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,78.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,33.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,82.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
