Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:10:00.000+00:00,feeder,01,N Current (RMS),A,54.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,91.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:10:00.000+00:00,feeder,0005,L3 Active Power,kW,8.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:10:00.000+00:00,feeder,0005,L2 Active Power,kW,18.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:10:00.000+00:00,feeder,0005,L1 Active Power,kW,15.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:10:00.000+00:00,feeder,0005,N Current (RMS),A,41.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,38.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,80.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,67.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,15.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,46.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,64.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,69.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,125.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (RMS),A,14.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,44.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,67.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,39.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,90.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:00:00.000+00:00,feeder,01,N Current (RMS),A,52.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,95.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,65.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:00:00.000+00:00,feeder,0005,L3 Active Power,kW,7.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:00:00.000+00:00,feeder,0005,L2 Active Power,kW,16.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:00:00.000+00:00,feeder,0005,L1 Active Power,kW,17.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:00:00.000+00:00,feeder,0005,N Current (RMS),A,46.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,32.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,70.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,76.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,15.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,45.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,63.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,77.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,149.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,324.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (RMS),A,17.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,33.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,59.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,27.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,74.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,24.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:50:00.000+00:00,feeder,01,N Current (RMS),A,61.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,101.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,58.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:50:00.000+00:00,feeder,0005,L3 Active Power,kW,6.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:50:00.000+00:00,feeder,0005,L2 Active Power,kW,11.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:50:00.000+00:00,feeder,0005,L1 Active Power,kW,15.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:50:00.000+00:00,feeder,0005,N Current (RMS),A,41.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,30.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,52.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,68.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,15.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,41.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,62.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,67.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,128.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (RMS),A,21.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,39.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,66.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,28.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,80.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:40:00.000+00:00,feeder,01,N Current (RMS),A,67.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,102.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:40:00.000+00:00,feeder,0005,L3 Active Power,kW,5.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:40:00.000+00:00,feeder,0005,L2 Active Power,kW,12.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:40:00.000+00:00,feeder,0005,L1 Active Power,kW,14.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:40:00.000+00:00,feeder,0005,N Current (RMS),A,41.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,24.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,52.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,66.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,15.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,44.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,61.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,65.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,118.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (RMS),A,16.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,38.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,56.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,29.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,60.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,76.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:30:00.000+00:00,feeder,01,N Current (RMS),A,63.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,101.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:30:00.000+00:00,feeder,0005,L3 Active Power,kW,6.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:30:00.000+00:00,feeder,0005,L2 Active Power,kW,13.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:30:00.000+00:00,feeder,0005,L1 Active Power,kW,11.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:30:00.000+00:00,feeder,0005,N Current (RMS),A,32.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,28.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,59.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,50.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,15.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,45.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,60.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,56.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (RMS),A,14.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,42.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,57.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,32.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,79.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,24.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:20:00.000+00:00,feeder,01,N Current (RMS),A,59.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,102.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:20:00.000+00:00,feeder,0005,L3 Active Power,kW,6.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:20:00.000+00:00,feeder,0005,L2 Active Power,kW,12.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:20:00.000+00:00,feeder,0005,L1 Active Power,kW,9.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:20:00.000+00:00,feeder,0005,N Current (RMS),A,30.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,29.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,54.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,45.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,15.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,41.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,56.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,55.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (RMS),A,20.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,41.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,31.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,62.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,79.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,24.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:10:00.000+00:00,feeder,01,N Current (RMS),A,65.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,103.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:10:00.000+00:00,feeder,0005,L3 Active Power,kW,7.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:10:00.000+00:00,feeder,0005,L2 Active Power,kW,11.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:10:00.000+00:00,feeder,0005,L1 Active Power,kW,9.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:10:00.000+00:00,feeder,0005,N Current (RMS),A,24.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,33.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,48.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,45.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,15.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,42.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,55.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,56.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (RMS),A,18.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,37.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,38.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,79.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,26.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:00:00.000+00:00,feeder,01,N Current (RMS),A,70.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,111.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:00:00.000+00:00,feeder,0005,L3 Active Power,kW,5.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:00:00.000+00:00,feeder,0005,L2 Active Power,kW,10.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:00:00.000+00:00,feeder,0005,L1 Active Power,kW,9.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:00:00.000+00:00,feeder,0005,N Current (RMS),A,25.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,23.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,45.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,42.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,15.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
