Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,55.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,57.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,110.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (RMS),A,16.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,28.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,56.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,43.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,77.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,29.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:50:00.000+00:00,feeder,01,N Current (RMS),A,85.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,124.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:50:00.000+00:00,feeder,0005,L3 Active Power,kW,6.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:50:00.000+00:00,feeder,0005,L2 Active Power,kW,10.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:50:00.000+00:00,feeder,0005,L1 Active Power,kW,9.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:50:00.000+00:00,feeder,0005,N Current (RMS),A,24.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,30.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,47.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,43.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,15.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,62.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,59.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,138.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (RMS),A,19.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,19.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,39.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,77.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:40:00.000+00:00,feeder,01,N Current (RMS),A,64.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,101.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:40:00.000+00:00,feeder,0005,L3 Active Power,kW,5.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:40:00.000+00:00,feeder,0005,L2 Active Power,kW,11.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:40:00.000+00:00,feeder,0005,L1 Active Power,kW,8.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:40:00.000+00:00,feeder,0005,N Current (RMS),A,24.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,26.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,47.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,41.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,15.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,58.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,54.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,108.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (RMS),A,20.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,32.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,51.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,81.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,23.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:30:00.000+00:00,feeder,01,N Current (RMS),A,63.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,98.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:30:00.000+00:00,feeder,0005,L3 Active Power,kW,4.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:30:00.000+00:00,feeder,0005,L2 Active Power,kW,11.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:30:00.000+00:00,feeder,0005,L1 Active Power,kW,8.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:30:00.000+00:00,feeder,0005,N Current (RMS),A,28.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,19.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,49.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,39.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,15.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,59.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,60.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,144.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (RMS),A,18.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,22.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,43.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,75.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:20:00.000+00:00,feeder,01,N Current (RMS),A,59.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,89.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:20:00.000+00:00,feeder,0005,L3 Active Power,kW,3.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:20:00.000+00:00,feeder,0005,L2 Active Power,kW,14.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:20:00.000+00:00,feeder,0005,L1 Active Power,kW,8.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:20:00.000+00:00,feeder,0005,N Current (RMS),A,42.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,19.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,65.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,38.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,15.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,63.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,53.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,123.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (RMS),A,15.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,16.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,42.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,85.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:10:00.000+00:00,feeder,01,N Current (RMS),A,52.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,81.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:10:00.000+00:00,feeder,0005,L3 Active Power,kW,4.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:10:00.000+00:00,feeder,0005,L2 Active Power,kW,13.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:10:00.000+00:00,feeder,0005,L1 Active Power,kW,9.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:10:00.000+00:00,feeder,0005,N Current (RMS),A,33.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,21.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,58.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,41.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,16.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,35.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,62.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,53.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,111.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (RMS),A,19.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,52.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,20.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,50.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,88.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:00:00.000+00:00,feeder,01,N Current (RMS),A,44.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,77.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:00:00.000+00:00,feeder,0005,L3 Active Power,kW,4.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:00:00.000+00:00,feeder,0005,L2 Active Power,kW,10.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:00:00.000+00:00,feeder,0005,L1 Active Power,kW,7.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:00:00.000+00:00,feeder,0005,N Current (RMS),A,25.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,20.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,44.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,38.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,16.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,57.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,57.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,122.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (RMS),A,26.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,23.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,52.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,80.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:50:00.000+00:00,feeder,01,N Current (RMS),A,49.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,79.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:50:00.000+00:00,feeder,0005,L3 Active Power,kW,4.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:50:00.000+00:00,feeder,0005,L2 Active Power,kW,10.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:50:00.000+00:00,feeder,0005,L1 Active Power,kW,7.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:50:00.000+00:00,feeder,0005,N Current (RMS),A,23.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,19.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,45.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,36.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,16.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,51.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,52.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,120.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (RMS),A,11.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.96
