Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,19.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,46.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,80.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:40:00.000+00:00,feeder,01,N Current (RMS),A,50.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,78.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:40:00.000+00:00,feeder,0005,L3 Active Power,kW,3.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:40:00.000+00:00,feeder,0005,L2 Active Power,kW,10.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:40:00.000+00:00,feeder,0005,L1 Active Power,kW,8.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:40:00.000+00:00,feeder,0005,N Current (RMS),A,24.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,19.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,43.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,39.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,16.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,33.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,44.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,45.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (RMS),A,15.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,20.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,41.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,74.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:30:00.000+00:00,feeder,01,N Current (RMS),A,47.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,74.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:30:00.000+00:00,feeder,0005,L3 Active Power,kW,4.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:30:00.000+00:00,feeder,0005,L2 Active Power,kW,10.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:30:00.000+00:00,feeder,0005,L1 Active Power,kW,9.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:30:00.000+00:00,feeder,0005,N Current (RMS),A,27.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,21.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,45.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,46.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,16.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,32.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,45.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,47.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (RMS),A,16.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,29.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,50.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,80.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:20:00.000+00:00,feeder,01,N Current (RMS),A,43.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,71.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:20:00.000+00:00,feeder,0005,L3 Active Power,kW,4.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:20:00.000+00:00,feeder,0005,L2 Active Power,kW,18.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:20:00.000+00:00,feeder,0005,L1 Active Power,kW,8.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:20:00.000+00:00,feeder,0005,N Current (RMS),A,47.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,20.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,76.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,38.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,16.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,50.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,50.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,122.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (RMS),A,14.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,20.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,45.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,80.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:10:00.000+00:00,feeder,01,N Current (RMS),A,42.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,75.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:10:00.000+00:00,feeder,0005,L3 Active Power,kW,4.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:10:00.000+00:00,feeder,0005,L2 Active Power,kW,19.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:10:00.000+00:00,feeder,0005,L1 Active Power,kW,9.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:10:00.000+00:00,feeder,0005,N Current (RMS),A,50.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,19.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,80.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,42.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,16.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,53.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,51.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,116.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (RMS),A,13.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,18.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,47.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,80.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:00:00.000+00:00,feeder,01,N Current (RMS),A,42.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,74.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:00:00.000+00:00,feeder,0005,L3 Active Power,kW,4.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:00:00.000+00:00,feeder,0005,L2 Active Power,kW,20.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:00:00.000+00:00,feeder,0005,L1 Active Power,kW,7.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:00:00.000+00:00,feeder,0005,N Current (RMS),A,52.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,20.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,83.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,37.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,16.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,53.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,47.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,108.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (RMS),A,16.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,20.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,52.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,82.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:50:00.000+00:00,feeder,01,N Current (RMS),A,44.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,73.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:50:00.000+00:00,feeder,0005,L3 Active Power,kW,4.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:50:00.000+00:00,feeder,0005,L2 Active Power,kW,18.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:50:00.000+00:00,feeder,0005,L1 Active Power,kW,7.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:50:00.000+00:00,feeder,0005,N Current (RMS),A,49.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,21.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,78.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,36.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,16.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,50.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,50.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,119.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (RMS),A,16.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,20.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,46.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,79.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:40:00.000+00:00,feeder,01,N Current (RMS),A,44.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,73.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:40:00.000+00:00,feeder,0005,L3 Active Power,kW,4.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:40:00.000+00:00,feeder,0005,L2 Active Power,kW,17.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:40:00.000+00:00,feeder,0005,L1 Active Power,kW,7.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:40:00.000+00:00,feeder,0005,N Current (RMS),A,43.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,19.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,72.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,35.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,16.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,27.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,51.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,49.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,110.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (RMS),A,10.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,18.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,46.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,77.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:30:00.000+00:00,feeder,01,N Current (RMS),A,45.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,76.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.39
