Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:30:00.000+00:00,feeder,0005,L3 Active Power,kW,4.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:30:00.000+00:00,feeder,0005,L2 Active Power,kW,19.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:30:00.000+00:00,feeder,0005,L1 Active Power,kW,7.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:30:00.000+00:00,feeder,0005,N Current (RMS),A,49.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,20.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,80.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,36.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,16.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,30.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,53.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,101.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (RMS),A,15.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,23.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,54.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,86.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:20:00.000+00:00,feeder,01,N Current (RMS),A,46.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,78.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:20:00.000+00:00,feeder,0005,L3 Active Power,kW,4.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:20:00.000+00:00,feeder,0005,L2 Active Power,kW,21.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:20:00.000+00:00,feeder,0005,L1 Active Power,kW,8.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:20:00.000+00:00,feeder,0005,N Current (RMS),A,59.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,19.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,89.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,37.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,16.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,27.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,57.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,49.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,121.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (RMS),A,16.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,22.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,54.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,94.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:10:00.000+00:00,feeder,01,N Current (RMS),A,46.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,78.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:10:00.000+00:00,feeder,0005,L3 Active Power,kW,4.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:10:00.000+00:00,feeder,0005,L2 Active Power,kW,18.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:10:00.000+00:00,feeder,0005,L1 Active Power,kW,8.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:10:00.000+00:00,feeder,0005,N Current (RMS),A,50.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,21.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,76.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,38.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,16.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,53.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,53.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,119.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (RMS),A,14.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,24.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,51.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,97.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:00:00.000+00:00,feeder,01,N Current (RMS),A,46.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,74.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:00:00.000+00:00,feeder,0005,L3 Active Power,kW,3.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:00:00.000+00:00,feeder,0005,L2 Active Power,kW,18.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:00:00.000+00:00,feeder,0005,L1 Active Power,kW,7.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:00:00.000+00:00,feeder,0005,N Current (RMS),A,51.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,19.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,78.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,36.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,16.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,29.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,55.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,54.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,116.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (RMS),A,12.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,27.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,57.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,95.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:50:00.000+00:00,feeder,01,N Current (RMS),A,51.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,73.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:50:00.000+00:00,feeder,0005,L3 Active Power,kW,4.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:50:00.000+00:00,feeder,0005,L2 Active Power,kW,20.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:50:00.000+00:00,feeder,0005,L1 Active Power,kW,7.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:50:00.000+00:00,feeder,0005,N Current (RMS),A,53.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,21.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,84.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,37.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,17.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,54.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,50.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,127.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (RMS),A,16.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,28.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,48.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,85.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:40:00.000+00:00,feeder,01,N Current (RMS),A,48.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,72.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:40:00.000+00:00,feeder,0005,L3 Active Power,kW,4.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:40:00.000+00:00,feeder,0005,L2 Active Power,kW,20.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:40:00.000+00:00,feeder,0005,L1 Active Power,kW,7.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:40:00.000+00:00,feeder,0005,N Current (RMS),A,53.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,21.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,85.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,37.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,17.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,28.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,55.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,49.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,119.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (RMS),A,15.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,20.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,53.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,87.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:30:00.000+00:00,feeder,01,N Current (RMS),A,44.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,71.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:30:00.000+00:00,feeder,0005,L3 Active Power,kW,5.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:30:00.000+00:00,feeder,0005,L2 Active Power,kW,18.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:30:00.000+00:00,feeder,0005,L1 Active Power,kW,7.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:30:00.000+00:00,feeder,0005,N Current (RMS),A,46.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,25.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,78.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,37.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,17.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,30.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,56.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,50.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,109.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (RMS),A,13.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,44.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,75.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,43.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,77.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:20:00.000+00:00,feeder,01,N Current (RMS),A,46.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,75.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:20:00.000+00:00,feeder,0005,L3 Active Power,kW,4.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:20:00.000+00:00,feeder,0005,L2 Active Power,kW,18.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:20:00.000+00:00,feeder,0005,L1 Active Power,kW,7.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:20:00.000+00:00,feeder,0005,N Current (RMS),A,47.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,20.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,75.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,35.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,17.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,63.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,57.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,150.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.7
