Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (RMS),A,18.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,46.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,79.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,50.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,87.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:10:00.000+00:00,feeder,01,N Current (RMS),A,46.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,74.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:10:00.000+00:00,feeder,0005,L3 Active Power,kW,4.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:10:00.000+00:00,feeder,0005,L2 Active Power,kW,16.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:10:00.000+00:00,feeder,0005,L1 Active Power,kW,7.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:10:00.000+00:00,feeder,0005,N Current (RMS),A,41.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,20.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,70.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,35.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,17.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,61.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,61.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,148.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (RMS),A,18.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,42.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,78.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,58.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,92.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:00:00.000+00:00,feeder,01,N Current (RMS),A,47.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,83.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:00:00.000+00:00,feeder,0005,L3 Active Power,kW,5.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:00:00.000+00:00,feeder,0005,L2 Active Power,kW,16.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:00:00.000+00:00,feeder,0005,L1 Active Power,kW,8.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:00:00.000+00:00,feeder,0005,N Current (RMS),A,38.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,23.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,69.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,39.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,17.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,64.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,62.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,154.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (RMS),A,13.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,42.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,78.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,47.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,82.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:50:00.000+00:00,feeder,01,N Current (RMS),A,48.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,83.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,66.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:50:00.000+00:00,feeder,0005,L3 Active Power,kW,5.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:50:00.000+00:00,feeder,0005,L2 Active Power,kW,16.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:50:00.000+00:00,feeder,0005,L1 Active Power,kW,7.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:50:00.000+00:00,feeder,0005,N Current (RMS),A,39.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,22.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,70.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,38.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,17.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,29.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,65.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,58.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,146.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (RMS),A,12.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,48.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,78.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,50.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,88.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:40:00.000+00:00,feeder,01,N Current (RMS),A,44.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,74.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,66.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:40:00.000+00:00,feeder,0005,L3 Active Power,kW,4.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:40:00.000+00:00,feeder,0005,L2 Active Power,kW,19.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:40:00.000+00:00,feeder,0005,L1 Active Power,kW,7.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:40:00.000+00:00,feeder,0005,N Current (RMS),A,52.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,21.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,83.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,38.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,17.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,29.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,68.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,60.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,158.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (RMS),A,13.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,48.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,79.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,41.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,85.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:30:00.000+00:00,feeder,01,N Current (RMS),A,40.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,75.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,62.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:30:00.000+00:00,feeder,0005,L3 Active Power,kW,5.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:30:00.000+00:00,feeder,0005,L2 Active Power,kW,19.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:30:00.000+00:00,feeder,0005,L1 Active Power,kW,7.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:30:00.000+00:00,feeder,0005,N Current (RMS),A,49.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,24.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,82.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,37.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,17.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,32.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,68.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,57.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,144.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (RMS),A,15.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,44.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,78.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,44.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,90.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:20:00.000+00:00,feeder,01,N Current (RMS),A,48.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,73.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,76.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:20:00.000+00:00,feeder,0005,L3 Active Power,kW,5.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:20:00.000+00:00,feeder,0005,L2 Active Power,kW,16.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:20:00.000+00:00,feeder,0005,L1 Active Power,kW,8.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:20:00.000+00:00,feeder,0005,N Current (RMS),A,41.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,22.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,70.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,37.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,17.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,33.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,64.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,64.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,147.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (RMS),A,10.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,49.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,78.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,45.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,88.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:10:00.000+00:00,feeder,01,N Current (RMS),A,45.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,76.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,76.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:10:00.000+00:00,feeder,0005,L3 Active Power,kW,4.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:10:00.000+00:00,feeder,0005,L2 Active Power,kW,16.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:10:00.000+00:00,feeder,0005,L1 Active Power,kW,7.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:10:00.000+00:00,feeder,0005,N Current (RMS),A,42.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,22.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,69.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,37.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,17.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,30.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,65.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,64.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,154.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (RMS),A,15.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,52.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,90.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.06
