Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,45.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,91.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:00:00.000+00:00,feeder,01,N Current (RMS),A,35.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,74.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:00:00.000+00:00,feeder,0005,L3 Active Power,kW,5.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:00:00.000+00:00,feeder,0005,L2 Active Power,kW,17.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:00:00.000+00:00,feeder,0005,L1 Active Power,kW,8.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:00:00.000+00:00,feeder,0005,N Current (RMS),A,42.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,23.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,72.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,40.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,18.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,34.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,67.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,64.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,144.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (RMS),A,15.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,25.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,60.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,103.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,52.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.11
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,61.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,104.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:50:00.000+00:00,feeder,01,N Current (RMS),A,35.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,75.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,76.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:50:00.000+00:00,feeder,0005,L3 Active Power,kW,5.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:50:00.000+00:00,feeder,0005,L2 Active Power,kW,10.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:50:00.000+00:00,feeder,0005,L1 Active Power,kW,9.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:50:00.000+00:00,feeder,0005,N Current (RMS),A,27.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,24.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,46.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,44.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,18.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,37.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,62.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,71.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,142.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (RMS),A,14.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,25.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,61.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,103.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,56.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,63.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,108.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:40:00.000+00:00,feeder,01,N Current (RMS),A,50.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,78.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,80.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:40:00.000+00:00,feeder,0005,L3 Active Power,kW,6.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:40:00.000+00:00,feeder,0005,L2 Active Power,kW,10.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:40:00.000+00:00,feeder,0005,L1 Active Power,kW,10.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:40:00.000+00:00,feeder,0005,N Current (RMS),A,27.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,27.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,46.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,48.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,18.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,34.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,62.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,75.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,162.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (RMS),A,12.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,25.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,64.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,104.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,26.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,60.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,108.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:30:00.000+00:00,feeder,01,N Current (RMS),A,51.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,76.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,79.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:30:00.000+00:00,feeder,0005,L3 Active Power,kW,5.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:30:00.000+00:00,feeder,0005,L2 Active Power,kW,14.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:30:00.000+00:00,feeder,0005,L1 Active Power,kW,9.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:30:00.000+00:00,feeder,0005,N Current (RMS),A,32.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,26.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,59.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,42.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,18.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,33.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,66.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,72.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,163.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.68
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (RMS),A,15.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,25.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,63.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,105.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,57.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,28.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,68.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,116.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:20:00.000+00:00,feeder,01,N Current (RMS),A,47.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,83.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,76.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:20:00.000+00:00,feeder,0005,L3 Active Power,kW,5.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:20:00.000+00:00,feeder,0005,L2 Active Power,kW,12.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:20:00.000+00:00,feeder,0005,L1 Active Power,kW,8.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:20:00.000+00:00,feeder,0005,N Current (RMS),A,28.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,26.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,53.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,40.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,18.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,35.52
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,68.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,75.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,163.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (RMS),A,15.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,26.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,69.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,106.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,56.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,35.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,80.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:10:00.000+00:00,feeder,01,N Current (RMS),A,52.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,88.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,75.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:10:00.000+00:00,feeder,0005,L3 Active Power,kW,5.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:10:00.000+00:00,feeder,0005,L2 Active Power,kW,11.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:10:00.000+00:00,feeder,0005,L1 Active Power,kW,8.86
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:10:00.000+00:00,feeder,0005,N Current (RMS),A,25.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,26.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,50.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,41.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,18.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,33.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,67.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,65.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,154.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.64
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (RMS),A,10.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,41.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,63.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.42
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,27.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,67.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:00:00.000+00:00,feeder,01,N Current (RMS),A,44.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,74.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,78.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.43
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:00:00.000+00:00,feeder,0005,L3 Active Power,kW,6.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:00:00.000+00:00,feeder,0005,L2 Active Power,kW,10.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:00:00.000+00:00,feeder,0005,L1 Active Power,kW,9.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:00:00.000+00:00,feeder,0005,N Current (RMS),A,22.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,28.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,46.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,43.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,18.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,35.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,51.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,61.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,119.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (RMS),A,15.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,23.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,50.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,26.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,68.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.99
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:50:00.000+00:00,feeder,01,N Current (RMS),A,40.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,82.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,87.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:50:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:50:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:50:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.33
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:50:00.000+00:00,feeder,0005,L3 Active Power,kW,5.94
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:50:00.000+00:00,feeder,0005,L2 Active Power,kW,14.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:50:00.000+00:00,feeder,0005,L1 Active Power,kW,8.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:50:00.000+00:00,feeder,0005,N Current (RMS),A,30.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:50:00.000+00:00,feeder,0005,L3 Current (RMS),A,27.0
