Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:50:00.000+00:00,feeder,0005,L2 Current (RMS),A,61.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:50:00.000+00:00,feeder,0005,L1 Current (RMS),A,42.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,18.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,40.08
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,59.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,63.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,115.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (RMS),A,15.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,23.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,28.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,65.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,63.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:40:00.000+00:00,feeder,01,N Current (RMS),A,41.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,64.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,82.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,91.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:40:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:40:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:40:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:40:00.000+00:00,feeder,0005,L3 Active Power,kW,6.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:40:00.000+00:00,feeder,0005,L2 Active Power,kW,12.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:40:00.000+00:00,feeder,0005,L1 Active Power,kW,10.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:40:00.000+00:00,feeder,0005,N Current (RMS),A,29.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:40:00.000+00:00,feeder,0005,L3 Current (RMS),A,27.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:40:00.000+00:00,feeder,0005,L2 Current (RMS),A,55.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:40:00.000+00:00,feeder,0005,L1 Current (RMS),A,48.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,18.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,43.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,61.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,65.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,114.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.77
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.75
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.22
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.66
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (RMS),A,14.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,23.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.58
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,21.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,73.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:30:00.000+00:00,feeder,01,N Current (RMS),A,48.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,82.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:30:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:30:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:30:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:30:00.000+00:00,feeder,0005,L3 Active Power,kW,6.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:30:00.000+00:00,feeder,0005,L2 Active Power,kW,11.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:30:00.000+00:00,feeder,0005,L1 Active Power,kW,11.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:30:00.000+00:00,feeder,0005,N Current (RMS),A,26.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:30:00.000+00:00,feeder,0005,L3 Current (RMS),A,29.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:30:00.000+00:00,feeder,0005,L2 Current (RMS),A,48.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:30:00.000+00:00,feeder,0005,L1 Current (RMS),A,52.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,19.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,44.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,58.19
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,53.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.76
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.56
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (RMS),A,12.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,20.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.78
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.84
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.83
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,22.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.53
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:20:00.000+00:00,feeder,01,N Current (RMS),A,40.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,63.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,81.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:20:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:20:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-2.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:20:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-4.15
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:20:00.000+00:00,feeder,0005,L3 Active Power,kW,6.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:20:00.000+00:00,feeder,0005,L2 Active Power,kW,19.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:20:00.000+00:00,feeder,0005,L1 Active Power,kW,10.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:20:00.000+00:00,feeder,0005,N Current (RMS),A,43.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:20:00.000+00:00,feeder,0005,L3 Current (RMS),A,30.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:20:00.000+00:00,feeder,0005,L2 Current (RMS),A,82.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:20:00.000+00:00,feeder,0005,L1 Current (RMS),A,48.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,19.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,46.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,68.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,53.28
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,104.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.38
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.79
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (RMS),A,15.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.37
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.74
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,22.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.57
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.24
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,27.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,80.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.54
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.49
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:10:00.000+00:00,feeder,01,N Current (RMS),A,37.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,72.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.3
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:10:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-1.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:10:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.29
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:10:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.72
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:10:00.000+00:00,feeder,0005,L3 Active Power,kW,7.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:10:00.000+00:00,feeder,0005,L2 Active Power,kW,20.25
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:10:00.000+00:00,feeder,0005,L1 Active Power,kW,11.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:10:00.000+00:00,feeder,0005,N Current (RMS),A,45.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:10:00.000+00:00,feeder,0005,L3 Current (RMS),A,31.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:10:00.000+00:00,feeder,0005,L2 Current (RMS),A,84.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:10:00.000+00:00,feeder,0005,L1 Current (RMS),A,51.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,19.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,46.02
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,67.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,58.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,109.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.65
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.26
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (RMS),A,14.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.61
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.87
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.18
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,24.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.7
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.55
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.03
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.44
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,20.9
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,74.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,68.4
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,74.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.81
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.41
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.71
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:00:00.000+00:00,feeder,01,N Current (RMS),A,36.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,65.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,84.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:00:00.000+00:00,feeder,0005,L3 Reactive Power,kVAR,-2.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:00:00.000+00:00,feeder,0005,L2 Reactive Power,kVAR,-3.01
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:00:00.000+00:00,feeder,0005,L1 Reactive Power,kVAR,-3.88
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:00:00.000+00:00,feeder,0005,L3 Active Power,kW,7.16
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:00:00.000+00:00,feeder,0005,L2 Active Power,kW,18.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:00:00.000+00:00,feeder,0005,L1 Active Power,kW,15.91
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:00:00.000+00:00,feeder,0005,N Current (RMS),A,42.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:00:00.000+00:00,feeder,0005,L3 Current (RMS),A,31.6
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:00:00.000+00:00,feeder,0005,L2 Current (RMS),A,79.1
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:00:00.000+00:00,feeder,0005,L1 Current (RMS),A,68.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,19.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,52.82
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,71.62
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,62.63
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,102.8
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.2
921738,LUTTERWORTH ROAD 15 K210,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.7
